Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,7.15,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.9,5.28
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,25.53,16.36
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,37.17,26.99
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,50.73,39.24
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,64.43,51.49
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,77.1,62.69
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,89.82,73.78
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,160.25,135.52
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,229.82,195.31
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,239.06,202.47
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,247.82,209.23
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,263.58,222.08
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,279.39,234.89
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,336.79,283.66
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,408.88,343.54
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,417.55,349.33
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,425.79,355.01
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,482.01,402.18
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,552.24,459.4
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,509.8,424.38
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,480.7,400.16
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,332.34,277.84
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,190.51,157.25
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,258.93,216.16
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,316.96,265.3
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,213.18,178.1
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,108.97,88.78
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,88.14,71.15
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,67.94,53.81
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,61.86,48.65
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,55.79,43.46
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,48.79,37.4
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,41.8,31.29
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,34.81,25.16
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,27.83,18.94
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,20.4,12.2
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.97,5.44
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.4,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.24,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,10.19,2.33
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,18.54,10.35
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,26.91,18.0
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,36.22,26.42
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,45.53,34.75
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,54.39,42.57
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,63.26,50.29
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,117.51,97.31
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,174.55,145.36
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,248.74,207.79
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,328.71,273.11
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,246.64,204.28
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,164.86,134.96
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,153.7,125.77
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,142.8,116.5
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,160.9,131.35
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,179.23,146.13
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,127.07,102.7
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,77.34,60.85
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,82.01,64.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,86.73,68.69
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,117.78,94.87
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,149.82,121.56
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,195.14,159.31
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,253.47,206.83
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,285.97,234.28
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,316.94,260.29
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,237.91,195.34
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,154.34,125.87
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,140.14,114.51
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,126.23,102.97
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,110.83,90.16
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,95.51,77.25
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,79.14,63.36
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,62.8,49.2
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,46.41,34.72
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,29.91,19.93
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,7.44
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,15.95,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,36.25,22.11
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,66.48,50.53
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,98.28,79.11
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,127.93,105.73
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,165.64,138.81
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,194.92,164.09
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,225.0,189.53
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,249.45,209.22
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,264.01,220.34
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,286.27,237.92
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,308.55,255.21
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,290.75,238.93
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,271.25,221.36
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,332.92,271.67
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,409.39,332.2
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,446.18,360.64
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,483.34,389.21
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,719.7,577.28
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,924.65,724.6
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,924.92,722.87
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,921.57,720.69
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,910.99,713.6
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,896.91,704.25
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,877.2,690.11
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,854.19,673.74
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,823.39,652.69
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,795.94,634.07
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,756.26,606.31
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,714.41,576.7
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,664.81,540.61
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,614.25,501.29
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,557.51,456.33
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,500.93,410.04
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,434.67,355.06
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,371.3,300.34
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,298.61,236.39
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,232.33,175.92
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,148.67,94.59
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,68.23,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,66.36,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,174.76,118.42
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,244.29,191.73
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,324.01,265.69
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,390.68,327.06
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,461.69,389.69
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,523.58,443.2
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,582.74,492.6
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,637.56,535.93
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,691.92,576.36
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,739.11,609.62
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,784.53,640.87
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,823.22,666.88
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,859.23,690.63
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,888.62,710.27
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,914.79,727.56
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,933.17,737.96
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,947.85,745.83
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,957.38,751.56
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,963.1,754.82
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,960.83,751.8
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,954.75,746.37
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,942.96,738.53
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,927.5,728.31
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,905.07,711.99
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,879.33,693.47
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,847.82,673.38
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,813.48,651.09
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,770.69,621.17
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,726.0,589.5
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,680.65,557.07
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,629.0,517.47
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,569.51,469.39
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,510.57,420.39
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,443.4,364.45
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,379.13,308.72
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,304.06,242.63
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,235.95,180.49
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,152.44,99.94
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,70.8,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,50.65,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,138.65,94.13
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,203.91,160.69
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,280.3,230.77
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,344.9,290.34
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,414.66,352.56
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,474.64,405.29
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,536.71,457.99
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,586.82,498.73
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,639.79,540.32
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,686.52,575.88
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,732.0,609.2
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,770.68,635.71
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,807.23,660.26
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,836.46,679.45
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,862.85,696.48
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,749.51,608.99
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,604.65,491.64
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,662.59,537.19
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,707.53,571.15
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,820.76,656.71
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,910.15,718.92
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,654.95,529.63
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,359.34,291.39
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,355.94,289.96
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,352.17,286.99
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,550.7,451.26
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,701.24,569.78
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,504.47,414.3
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,309.61,254.35
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,283.02,233.99
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,256.86,213.01
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,217.06,180.04
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,187.16,154.84
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,156.0,128.42
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,125.78,102.27
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,93.08,73.64
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,62.1,46.34
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,36.19,21.94
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,36.43,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,103.28,69.16
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,162.63,126.92
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,232.92,190.06
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,291.87,243.35
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,356.0,299.72
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,218.51,185.87
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,39.01,28.59
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,51.13,39.14
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,63.26,49.47
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,58.13,44.92
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,53.01,40.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,95.73,76.48
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,99.58,79.59
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,103.46,82.75
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,112.81,90.37
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,122.23,97.99
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,149.77,120.93
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,177.86,144.12
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,132.01,105.82
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,87.69,68.67
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,50.25,37.22
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,37.2,26.17
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,24.16,15.07
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,21.36,12.71
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,18.57,10.34
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,114.78,93.01
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,219.82,180.95
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,198.83,163.38
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,169.94,139.47
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,148.31,121.46
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,127.17,103.63
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,103.82,83.84
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,81.17,64.39
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,61.03,46.73
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,40.82,28.88
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,23.58,12.78
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.41,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,54.15,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,147.59,97.29
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,213.85,164.48
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,291.32,234.59
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,356.66,293.79
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,424.77,353.63
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,362.69,304.08
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,258.2,215.91
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,453.37,379.93
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,660.09,543.68
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,706.97,574.17
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,746.74,599.76
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,786.48,625.11
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,824.12,648.46
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,854.37,668.2
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,881.65,685.84
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,902.42,697.97
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,919.8,707.8
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,930.73,713.51
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,938.01,716.88
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,938.97,716.46
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,936.17,713.68
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,926.76,707.56
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,913.7,699.13
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,893.52,685.9
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,869.94,670.41
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,839.02,650.44
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,805.24,628.36
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,765.4,600.88
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,723.42,571.62
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,674.86,536.47
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,625.18,498.97
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,572.21,457.07
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,515.0,410.82
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,449.42,358.8
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,386.46,306.52
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,313.28,244.32
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,246.6,185.29
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,164.81,110.55
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,91.32,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,34.13,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,50.18,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,137.18,90.43
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,202.79,155.81
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,279.67,224.41
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,343.87,281.95
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,413.04,341.72
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,369.03,307.74
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,298.75,249.25
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,466.1,388.89
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,649.89,534.86
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,697.49,568.8
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,743.81,601.74
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,563.46,458.43
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,325.04,261.71
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,314.51,252.7
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,303.2,242.4
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,262.21,208.7
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,210.2,166.16
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,176.4,138.88
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,143.26,111.95
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,155.42,121.59
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,167.73,131.26
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,346.58,276.7
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,503.46,398.93
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,586.56,463.49
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,663.88,522.34
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,532.29,420.89
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,409.28,324.46
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,586.3,466.13
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,719.22,565.37
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,669.55,527.98
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,618.93,489.15
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,563.33,445.91
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,507.68,401.34
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,440.91,349.26
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,377.04,297.21
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,307.45,238.38
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,241.8,180.91
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,128.8,87.56
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,30.6,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.34,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,53.31,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,145.29,97.01
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,212.33,166.12
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,290.79,239.11
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,358.59,302.57
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,429.75,367.57
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,491.75,423.77
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,555.62,480.0
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,612.6,528.27
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,669.77,575.4
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,718.16,612.33
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,765.12,647.48
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,804.67,676.27
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,835.41,697.87
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,865.48,719.99
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,892.57,739.77
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,912.77,754.26
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,929.5,766.21
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,940.17,773.65
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,947.18,778.49
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,946.34,776.09
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,941.79,771.11
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,756.7,628.07
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,545.14,452.17
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,572.54,477.08
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,596.42,498.38
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,478.06,400.52
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,353.97,296.12
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,277.66,232.34
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,215.78,179.68
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,167.07,138.65
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,129.76,106.85
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,114.91,94.3
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,100.13,81.68
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,83.79,67.65
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,67.48,53.41
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,51.71,39.42
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,35.87,25.21
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,22.29,12.53
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,56.32,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,152.87,103.71
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,220.84,174.51
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,300.1,248.05
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,367.7,311.08
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,437.87,374.55
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,500.63,429.57
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,565.22,484.04
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,621.58,529.94
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,677.84,574.25
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,726.64,609.19
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,773.98,641.97
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,814.66,669.26
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,846.53,689.54
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,876.52,709.05
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,903.48,726.09
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,923.21,736.95
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,939.42,745.3
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,949.79,750.91
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,956.48,754.08
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,955.6,750.74
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,950.98,745.03
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,940.03,736.45
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,925.48,725.58
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,903.16,708.87
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,877.63,690.15
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,852.8,673.92
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,818.34,650.76
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,777.85,623.15
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,735.22,593.68
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,684.63,558.36
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,633.05,520.01
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,574.18,473.92
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,515.85,426.73
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,448.57,371.34
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,387.01,318.42
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,312.37,252.83
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,244.75,191.53
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,132.8,96.18
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,35.87,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,15.25,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,30.85,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,88.75,59.88
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,134.45,106.22
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,185.5,153.06
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,224.27,188.69
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,272.29,231.09
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,325.6,276.82
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,373.22,316.62
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,382.06,322.56
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,396.36,332.28
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,458.68,382.91
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,536.46,443.83
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,679.56,555.57
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,823.58,658.19
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,853.88,675.19
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,881.28,691.32
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,901.58,703.13
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,918.5,712.72
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,726.2,574.8
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,501.38,400.79
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,436.85,351.03
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,358.26,288.2
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,454.5,366.58
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,548.22,439.83
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,424.97,342.86
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,305.69,247.27
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,325.86,265.16
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,356.28,290.16
