Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,67.08,21.44
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,151.73,107.58
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,217.92,166.66
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,294.92,233.98
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,203.63,165.21
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,62.64,47.7
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,105.19,83.57
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,149.26,119.93
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,180.02,144.64
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,221.04,177.26
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,272.49,218.48
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,326.22,260.88
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,480.74,384.75
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,634.95,504.26
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,780.89,617.55
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,916.48,715.73
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,938.13,729.77
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,956.22,741.99
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,968.69,751.22
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,977.47,758.02
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,978.8,758.76
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,976.37,756.96
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,967.65,751.77
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,955.27,744.08
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,935.37,731.06
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,919.44,720.98
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,889.28,699.92
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,856.19,676.74
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,814.69,647.24
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,771.2,616.08
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,722.1,580.7
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,671.78,543.93
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,613.26,497.29
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,553.39,448.87
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,488.82,396.24
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,426.5,344.16
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,353.7,282.58
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,286.8,224.7
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,212.65,160.88
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,148.6,105.05
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,66.41,29.76
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,78.28,29.39
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,181.43,130.11
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,248.6,192.1
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,328.76,263.85
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,397.61,325.53
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,470.87,388.83
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,535.31,443.98
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,601.25,498.74
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,659.54,546.15
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,712.61,587.56
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,764.18,624.38
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,814.14,659.3
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,855.57,687.25
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,894.3,712.88
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,928.22,736.15
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,958.93,757.0
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,981.87,771.07
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1001.07,782.52
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1013.63,790.19
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,1022.26,795.22
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,1024.12,796.0
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,1021.96,794.17
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,1013.49,787.71
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1001.09,778.69
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,981.44,765.09
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,958.12,749.05
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,927.68,727.31
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,894.05,703.38
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,854.42,675.46
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,812.23,645.57
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,763.66,610.55
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,718.23,578.14
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,660.82,534.34
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,602.98,488.3
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,537.19,436.15
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,472.9,383.39
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,399.26,321.53
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,330.2,261.37
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,252.85,194.11
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,183.62,132.34
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,98.24,50.46
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,26.66,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,80.81,34.59
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,185.13,136.05
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,254.79,202.44
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,333.99,276.34
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,404.29,341.91
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,479.47,409.75
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,543.81,466.07
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,605.63,518.38
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,664.24,566.31
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,722.41,610.9
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,773.32,647.9
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,822.43,682.84
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,864.43,712.05
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,903.69,738.87
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,936.37,760.21
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,965.68,778.91
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,988.28,792.99
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1007.02,804.31
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1019.91,812.25
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,1028.81,817.44
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,1030.38,816.84
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,1027.88,813.57
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1019.24,807.22
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1006.6,798.24
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,986.9,784.34
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,963.49,767.93
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,934.65,747.68
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,902.48,725.05
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,862.34,696.82
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,819.67,666.53
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,771.71,631.39
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,721.98,594.58
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,668.89,553.8
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,610.61,506.63
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,545.2,453.2
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,481.07,399.4
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,409.0,336.63
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,341.0,275.36
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,262.29,205.09
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,195.16,143.34
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,111.14,61.65
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,38.29,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,82.18,38.18
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,190.87,139.69
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,260.62,204.41
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,339.62,275.36
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,408.71,336.57
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,481.86,398.45
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,546.3,451.69
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,611.97,503.82
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,666.84,545.39
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,724.94,586.5
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,775.83,622.67
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,824.93,657.18
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,868.12,685.91
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,908.67,712.55
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,942.28,734.42
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,972.57,753.98
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,992.79,765.87
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1008.93,775.17
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1022.69,783.2
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,1032.49,788.71
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,1035.95,789.35
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,1035.34,787.52
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1026.7,780.66
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1014.06,771.37
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,995.87,759.25
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,973.87,744.73
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,944.42,725.29
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,911.64,703.66
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,867.73,674.28
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,821.76,643.33
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,778.02,613.71
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,726.89,578.33
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,669.49,536.32
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,611.59,491.82
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,545.37,440.49
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,480.53,388.38
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,408.11,328.6
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,339.8,269.81
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,263.68,204.04
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,194.82,142.55
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,111.82,64.71
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,38.37,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,78.26,39.12
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,177.89,131.38
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,245.21,193.95
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,322.34,264.1
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,388.95,323.93
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,457.73,383.31
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,521.39,437.3
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,586.65,490.78
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,644.01,536.34
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,700.9,580.72
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,751.76,616.65
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,801.13,650.76
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,843.07,679.06
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,882.49,705.19
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,909.34,722.92
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,939.69,743.22
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,885.22,701.1
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,802.96,638.12
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,913.2,719.35
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,1002.52,781.34
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,925.77,725.9
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,824.88,652.39
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,917.04,720.78
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,983.12,767.04
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,963.15,751.63
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,939.69,734.6
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,918.22,721.51
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,886.26,700.89
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,841.82,669.87
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,795.59,637.36
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,746.85,603.34
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,696.7,567.78
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,641.14,524.69
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,582.91,478.57
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,517.79,426.4
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,454.55,374.08
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,382.49,312.53
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,315.34,253.43
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,239.34,187.31
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,172.84,128.13
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,87.83,53.3
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,31.86,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,101.44,54.37
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,183.72,135.92
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,252.47,200.56
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,329.05,271.71
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,397.88,335.14
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,471.21,400.5
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,535.78,457.1
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,601.85,513.2
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,662.12,563.16
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,717.71,607.04
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,768.65,644.76
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,817.93,680.6
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,861.87,711.78
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,903.41,740.76
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,937.39,764.94
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,968.08,786.58
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,991.56,801.49
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1011.28,813.64
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1024.71,822.25
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1034.14,828.04
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,1036.96,829.4
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,1035.69,827.96
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1027.54,821.39
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1015.37,812.08
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,996.85,798.29
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,974.54,781.88
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,945.51,760.65
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,913.12,737.02
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,870.74,705.94
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,826.16,673.14
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,777.68,637.95
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,732.2,604.74
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,675.18,560.43
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,617.48,513.34
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,552.34,459.6
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,488.36,405.68
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,417.27,343.77
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,349.69,282.92
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,272.24,213.72
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,203.19,150.5
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,125.58,77.65
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,51.24,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,27.22,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,96.47,54.87
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,177.18,132.56
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,245.14,195.28
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,322.94,265.65
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,393.19,328.52
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,467.21,392.45
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,531.53,447.14
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,597.37,501.26
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,656.94,548.0
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,716.52,592.6
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,767.83,629.68
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,811.87,660.86
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,855.19,690.29
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,896.08,717.6
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,929.51,739.94
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,959.74,759.94
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,981.84,772.61
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1000.19,782.67
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1013.34,791.41
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,1022.61,797.59
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,1025.64,798.01
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,1024.7,795.84
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,1016.24,789.34
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1003.87,780.3
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,985.35,766.02
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,963.08,749.32
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,933.67,728.39
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,901.04,705.28
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,861.55,675.97
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,819.5,645.0
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,770.65,610.82
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,724.91,578.6
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,668.4,536.07
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,611.25,490.95
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,546.11,441.42
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,482.26,390.86
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,410.57,331.45
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,342.85,273.03
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,268.02,207.69
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,200.23,146.99
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,120.55,75.27
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,46.82,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.39,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,67.83,39.95
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,129.05,96.59
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,177.68,141.82
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,231.35,191.11
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,279.49,234.69
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,329.48,278.55
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,414.12,351.35
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,515.29,436.23
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,540.95,455.79
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,555.7,465.87
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,605.76,505.19
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,661.1,547.61
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,681.0,560.73
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,701.92,574.37
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,843.76,684.63
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,973.76,780.15
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,995.96,793.98
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1014.21,805.58
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1027.72,814.8
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,1037.23,821.3
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,1040.8,822.47
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,1040.27,820.88
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1032.09,814.92
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1019.85,806.25
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1001.87,793.91
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,979.98,778.88
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,951.1,758.53
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,918.79,735.72
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,881.05,709.12
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,840.29,680.14
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,791.73,645.6
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,741.19,609.16
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,685.46,567.25
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,628.71,521.45
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,564.7,469.15
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,501.53,415.84
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,433.76,356.31
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,366.21,295.5
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,289.27,226.44
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,220.12,162.67
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,138.71,88.11
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,64.63,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,99.19,59.73
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,200.12,147.71
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,268.17,211.06
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,344.65,280.44
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,411.65,340.34
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,482.41,400.77
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,542.77,451.14
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,607.02,502.58
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,664.16,546.85
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,720.61,587.58
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,770.99,623.13
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,819.51,656.83
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,861.22,685.14
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,900.17,711.26
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,932.94,732.41
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,962.37,751.12
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,982.32,763.13
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,998.15,772.39
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,1011.45,781.11
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,1020.82,787.27
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,1023.53,787.44
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,1022.23,785.04
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,1013.73,778.96
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1001.28,770.37
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,983.47,758.21
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,961.91,743.6
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,932.19,722.96
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,899.21,700.11
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,859.4,672.74
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,817.11,643.48
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,769.37,609.96
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,719.88,574.95
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,668.47,536.82
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,611.59,492.07
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,548.02,442.42
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,485.5,391.86
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,415.63,333.72
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,349.17,276.27
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,273.95,211.19
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,206.73,151.24
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,130.37,83.33
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,63.06,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,97.67,60.35
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,194.12,143.07
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,261.6,204.82
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,337.66,272.78
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,404.81,331.93
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,475.87,391.91
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,539.39,444.92
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,604.18,497.24
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,657.84,538.78
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,714.67,579.86
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,765.35,614.51
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,814.35,647.26
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,856.47,673.49
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,895.94,697.41
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,929.15,717.62
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,959.13,735.43
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,982.61,748.69
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1002.37,759.46
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1015.27,767.53
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,1024.22,773.15
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,1026.33,772.9
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,1024.41,770.19
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,1016.39,763.18
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1004.41,753.78
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,985.35,740.24
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,962.6,724.43
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,933.98,706.13
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,902.07,685.6
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,862.96,660.03
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,821.28,632.5
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,773.3,599.99
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,723.53,565.83
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,670.44,527.58
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,612.29,483.14
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,548.19,436.07
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,485.2,387.72
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,413.09,329.5
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,346.9,273.63
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,271.27,208.42
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,203.98,148.78
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,126.1,81.1
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,59.6,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,102.43,63.63
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,202.29,147.29
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,271.02,209.65
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,348.17,277.91
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,415.91,336.92
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,487.44,396.47
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,551.58,448.35
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,616.86,499.1
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,671.25,540.09
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,728.8,580.43
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,780.21,616.08
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,829.81,649.98
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,872.43,677.2
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,912.36,702.21
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,945.26,721.74
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,974.8,738.76
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,995.28,749.44
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1011.73,757.41
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1024.67,764.78
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,1033.64,769.83
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,1034.91,768.69
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,1032.14,765.08
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1022.7,758.44
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1009.34,749.4
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,989.04,736.2
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,965.14,720.73
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,935.2,702.06
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,902.05,681.19
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,862.34,654.7
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,820.16,626.39
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,777.06,597.69
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,726.54,563.36
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,668.24,521.27
