Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,609.7,476.8
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,545.59,429.97
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,482.71,382.05
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,412.83,326.04
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,345.5,269.89
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,270.25,206.14
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,203.36,147.79
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,126.38,81.78
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,60.79,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,21.01,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,43.36,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,114.38,71.86
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,192.12,140.69
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,258.86,200.91
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,334.49,267.72
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,400.5,324.73
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,472.64,384.15
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,536.53,434.97
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,601.78,484.73
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,660.01,527.5
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,717.9,567.55
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,768.54,601.73
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,811.89,630.25
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,854.17,656.48
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,893.93,680.57
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,926.83,700.71
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,956.53,718.62
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,978.62,731.4
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,997.05,741.84
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,1009.26,749.35
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,1017.6,754.49
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,1019.17,755.34
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,1016.81,753.83
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,1008.54,748.61
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,996.42,741.04
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,975.83,727.97
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,951.73,712.7
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,922.25,693.83
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,889.64,672.84
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,852.15,648.4
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,806.23,617.9
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,757.18,585.54
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,706.66,551.63
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,649.61,511.37
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,592.42,469.1
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,530.23,421.86
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,467.51,372.62
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,397.23,315.73
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,331.34,260.42
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,257.3,197.66
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,191.7,140.6
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,117.99,77.73
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,55.31,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,19.2,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,7.15,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,32.76,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,91.61,59.78
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,159.07,118.78
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,221.18,174.0
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,294.47,238.16
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,360.24,294.58
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,431.28,353.3
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,493.66,403.67
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,558.22,453.91
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,615.81,496.46
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,673.86,537.86
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,724.7,574.16
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,774.53,608.27
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,817.47,635.84
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,854.43,658.89
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,887.87,680.6
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,918.54,700.33
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,952.68,722.76
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,975.94,737.72
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,989.16,746.75
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,998.68,753.51
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,1001.79,754.65
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,1001.09,753.43
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,993.34,749.06
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,981.85,742.32
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,964.62,732.05
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,943.81,719.37
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,914.68,700.43
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,889.2,684.22
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,848.25,656.95
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,805.11,627.91
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,757.03,595.31
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,707.45,561.17
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,651.76,520.04
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,595.57,476.81
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,533.91,429.01
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,471.81,379.35
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,402.75,322.02
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,337.56,266.15
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,263.42,202.78
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,197.55,145.12
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,123.72,82.01
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,61.14,4.82
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,21.19,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.86,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,5.55,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,15.76,6.87
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,25.99,16.22
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,38.56,27.18
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,51.23,38.05
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,64.64,49.32
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,78.08,60.39
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,90.57,70.56
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,103.1,80.62
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,107.2,83.6
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,111.37,86.61
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,120.54,93.87
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,129.74,101.13
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,174.09,136.75
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,219.43,172.63
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,228.47,179.13
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,237.57,185.71
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,349.67,274.17
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,453.7,353.94
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,563.1,438.84
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,673.9,522.52
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,705.52,545.95
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,735.63,568.35
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,716.04,553.18
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,695.12,537.35
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,730.68,564.35
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,750.98,580.07
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,728.65,564.11
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,704.26,546.84
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,656.01,511.58
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,608.25,476.37
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,590.89,465.7
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,569.0,451.18
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,506.46,403.26
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,446.55,356.71
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,394.66,316.44
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,337.71,271.24
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,285.47,228.33
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,235.51,186.2
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,181.23,140.36
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,131.9,97.95
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,80.0,54.07
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,34.04,4.45
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,13.22,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,11.91,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,24.83,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,96.22,64.28
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,184.14,137.24
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,249.95,196.3
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,324.73,262.37
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,392.25,321.43
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,464.8,382.82
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,528.53,435.71
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,592.02,486.83
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,652.26,534.08
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,712.75,579.59
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,763.33,615.08
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,812.36,648.87
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,855.34,677.71
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,889.38,699.74
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,922.31,720.85
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,952.12,739.6
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,974.69,753.82
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,993.63,765.57
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,1006.59,773.44
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,1015.76,778.79
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,1020.0,780.03
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,1020.32,778.75
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,1012.87,772.74
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,1001.55,764.25
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,986.6,753.41
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,967.74,740.03
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,939.46,721.66
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,907.86,701.02
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,871.56,676.02
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,832.34,648.91
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,784.7,616.15
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,735.18,581.95
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,686.08,546.69
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,630.87,504.12
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,567.29,454.71
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,504.48,404.24
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,435.82,346.92
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,369.83,289.9
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,294.84,225.91
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,227.03,166.11
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,149.17,99.2
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,83.74,22.75
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,28.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,29.38,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,102.39,68.53
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,195.92,144.78
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,262.05,204.0
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,336.6,269.42
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,402.8,326.69
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,471.43,383.94
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,533.89,435.39
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,597.69,486.37
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,655.2,530.27
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,712.35,571.71
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,762.36,605.59
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,810.74,637.54
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,846.12,658.42
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,884.6,681.15
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,916.96,700.82
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,946.2,718.2
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,964.86,727.53
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,979.59,734.2
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,992.28,740.62
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,1001.28,744.52
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,1002.69,742.33
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,1000.32,737.79
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,992.13,731.4
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,980.24,722.76
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,969.81,715.24
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,947.66,700.09
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,918.47,682.66
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,886.21,663.07
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,847.74,639.03
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,806.75,612.98
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,737.47,567.38
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,672.12,523.45
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,627.32,492.8
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,582.05,460.36
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,518.57,412.02
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,456.79,363.59
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,400.48,317.51
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,344.55,269.78
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,270.85,207.53
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,205.12,150.47
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,132.5,88.92
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,71.17,23.53
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,24.47,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,22.65,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,66.75,6.44
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,129.79,87.02
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,204.31,152.36
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,270.95,212.55
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,345.7,278.46
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,410.38,334.8
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,480.13,393.14
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,543.04,444.44
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,607.17,494.92
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,664.76,537.9
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,721.77,577.89
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,772.74,612.01
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,816.43,640.17
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,857.59,666.05
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,896.1,689.62
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,929.28,710.87
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,959.3,729.88
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,981.37,742.03
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,999.78,751.76
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,1012.83,759.88
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,1022.04,765.64
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,1024.57,766.1
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,1023.18,764.19
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,1014.75,758.83
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,1002.49,751.13
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,982.75,737.15
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,959.46,720.98
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,930.33,702.34
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,898.04,681.56
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,865.16,660.32
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,823.07,632.51
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,774.71,600.91
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,724.7,567.65
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,668.14,527.32
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,611.11,484.38
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,548.14,436.42
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,488.0,388.99
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,418.16,331.92
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,352.05,276.08
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,278.17,213.84
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,211.95,156.27
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,137.42,93.11
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,75.1,29.12
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,25.8,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,18.25,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,50.39,9.96
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,111.21,75.7
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,184.62,137.93
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,250.6,196.4
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,325.03,261.58
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,296.95,242.28
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,233.9,190.51
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,343.2,281.38
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,471.64,385.52
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,596.21,485.1
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,728.52,586.85
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,779.42,621.75
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,822.97,651.02
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,866.63,680.54
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,907.95,708.1
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,940.57,730.42
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,969.96,750.49
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,993.03,764.65
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,1012.45,776.32
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,1025.23,785.01
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,1034.08,791.16
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,1035.51,790.75
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,1032.93,787.77
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,1024.36,782.07
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,1011.89,773.82
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,992.77,759.57
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,970.01,742.94
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,940.36,722.78
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,907.49,700.38
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,865.82,671.64
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,827.82,645.47
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,778.97,612.01
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,728.43,576.93
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,670.8,534.42
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,612.97,489.49
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,548.77,438.94
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,487.46,389.28
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,417.08,331.25
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,350.79,275.09
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,277.11,212.52
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,211.15,155.08
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,136.2,91.83
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,74.13,31.39
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,25.51,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,18.74,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,52.54,14.94
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,112.18,75.64
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,185.29,137.1
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,249.47,193.57
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,322.09,256.59
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,216.64,175.1
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,63.26,47.41
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,97.26,75.43
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,131.92,103.43
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,146.69,114.88
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,161.61,126.34
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,291.16,230.93
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,432.32,340.77
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,546.58,428.76
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,656.89,511.5
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,802.24,621.01
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,934.42,712.37
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,955.7,723.2
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,973.5,732.33
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,985.97,740.02
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,994.82,745.38
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,995.72,744.08
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,992.9,740.51
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,984.26,734.37
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,972.01,725.99
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,952.49,712.04
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,929.67,696.02
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,900.25,676.71
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,867.96,655.47
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,828.96,629.74
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,787.73,602.29
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,742.87,572.77
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,693.49,539.46
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,637.6,498.5
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,581.68,456.57
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,519.42,409.6
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,458.81,362.43
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,390.68,307.43
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,326.7,254.23
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,255.03,194.66
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,191.27,140.42
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,121.43,82.6
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,64.93,30.1
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,22.93,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,17.33,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,45.58,15.84
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,101.94,69.58
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,165.68,122.92
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,225.57,174.69
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,293.86,233.07
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,355.32,285.28
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,424.96,342.72
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,270.16,219.21
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,67.94,50.53
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,82.05,61.91
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,96.47,73.3
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,103.17,78.34
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,109.9,83.37
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,126.41,96.18
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,143.03,108.95
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,148.82,113.33
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,154.64,117.77
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,153.63,116.6
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,152.63,115.49
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,181.19,137.84
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,210.05,160.27
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,204.08,155.23
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,198.1,150.29
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,210.06,159.62
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,222.05,168.95
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,379.82,292.24
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,539.93,412.83
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,554.14,424.3
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,577.74,442.89
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,411.43,317.39
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,244.2,187.39
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,251.07,193.88
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,247.48,192.0
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,226.24,175.81
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,205.17,159.66
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,173.8,135.33
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,150.45,117.09
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,127.15,98.62
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,104.39,80.26
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,80.21,60.45
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,56.67,40.88
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,36.63,23.84
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,16.7,5.34
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,4.29,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,8.33,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,19.48,10.22
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,30.64,19.93
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,44.15,31.56
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,57.88,43.24
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,71.26,54.34
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,84.67,65.26
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,105.6,82.35
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,126.66,99.31
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,108.35,83.86
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,90.64,69.04
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,112.41,86.53
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,134.36,103.98
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,130.3,100.46
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,126.32,97.07
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,137.52,105.86
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,148.77,114.63
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,146.27,112.26
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,143.81,109.98
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,157.98,121.15
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,172.25,132.3
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,202.51,155.88
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,233.09,179.37
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,184.11,141.14
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,135.98,103.4
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,225.42,173.52
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,330.51,252.44
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,287.93,220.02
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,259.2,198.59
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,288.94,222.02
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,307.04,236.3
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,333.31,258.08
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,365.63,283.98
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,224.88,175.75
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,98.72,75.21
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,86.72,66.13
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,74.76,56.66
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,61.86,46.15
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,49.26,35.71
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,37.61,25.97
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,25.98,16.07
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,15.75,7.25
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
