Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,12.25,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,24.93,10.46
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,58.17,41.11
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,97.83,75.03
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,135.23,107.51
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,175.96,142.53
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,213.62,174.09
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,251.51,204.79
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,136.56,109.89
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,16.71,8.44
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,28.8,18.55
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,40.91,28.52
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,178.08,141.38
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,324.04,256.17
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,283.64,222.56
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,232.45,181.23
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,337.86,262.99
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,436.46,335.98
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,461.55,352.53
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,486.73,369.27
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,588.05,442.43
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,690.49,512.31
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,848.56,622.27
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,990.98,709.52
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,982.3,700.96
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,970.05,692.75
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,949.69,678.41
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,926.12,662.34
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,897.42,646.52
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,865.89,628.83
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,826.58,606.81
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,781.78,580.68
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,733.87,551.78
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,684.85,520.41
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,628.47,482.76
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,572.33,443.7
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,509.7,398.07
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,448.92,352.19
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,382.58,300.68
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,318.01,248.52
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,248.71,191.39
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,187.27,139.37
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,121.88,84.79
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,68.33,37.37
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,24.25,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,26.33,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,77.02,39.04
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,139.09,96.11
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,217.29,163.5
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,163.33,129.35
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,62.74,48.25
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,49.26,36.65
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,36.22,25.36
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,55.33,41.54
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,74.48,57.59
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,82.02,63.6
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,89.65,69.66
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,198.46,160.21
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,309.39,250.64
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,211.3,169.95
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,110.74,86.38
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,220.49,177.21
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,348.62,281.36
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,392.95,317.11
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,437.92,353.27
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,337.3,271.81
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,227.87,182.26
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,236.92,189.7
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,245.98,197.1
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,176.56,140.74
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,108.83,85.05
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,118.95,93.52
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,129.14,102.04
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,143.29,114.11
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,157.57,126.36
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,150.81,120.95
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,144.11,115.61
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,161.08,130.4
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,178.19,145.4
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,162.56,132.59
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,147.22,119.99
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,130.31,106.21
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,113.52,92.35
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,96.57,78.0
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,79.68,63.5
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,62.32,48.46
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,44.98,33.2
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,30.19,19.97
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,15.77,6.24
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,8.1,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,35.22,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,103.79,55.96
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,168.13,118.56
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,245.53,188.59
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,314.89,253.87
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,390.81,323.61
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,461.56,387.56
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,533.38,450.6
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,597.53,504.9
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,662.15,557.73
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,722.12,603.25
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,781.64,645.57
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,833.24,681.75
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,882.57,715.6
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,925.59,744.44
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,965.7,770.81
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,1000.05,794.23
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,1030.72,814.95
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,1054.55,829.15
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,1074.01,840.26
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,1086.93,848.07
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,1095.58,853.02
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,1098.84,853.11
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,1097.76,850.35
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,1088.93,843.62
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,1075.82,834.12
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,1057.44,821.12
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,1034.95,805.4
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,1004.87,784.46
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,971.13,761.02
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,931.49,732.32
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,888.68,701.36
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,840.05,668.06
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,789.08,632.7
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,732.18,591.53
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,673.91,547.53
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,609.91,496.9
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,546.05,445.15
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,475.22,385.28
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,406.66,325.3
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,332.85,260.49
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,262.99,197.17
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,184.87,128.07
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,119.61,67.05
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,40.29,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,35.85,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,105.54,58.88
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,169.34,118.88
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,246.54,187.69
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,315.51,250.81
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,390.92,317.6
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,458.48,375.9
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,528.63,433.82
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,593.08,485.78
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,654.49,533.64
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,711.84,575.05
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,768.11,612.67
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,818.94,647.59
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,867.67,680.51
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,909.81,707.01
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,948.97,731.1
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,982.11,752.18
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,1011.74,770.8
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,1033.81,782.81
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,1051.95,792.24
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,1064.52,800.01
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,1072.97,805.24
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,1073.84,806.1
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,1070.53,804.42
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,1061.54,798.7
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,1048.47,790.47
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,1027.54,777.52
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,1002.84,762.14
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,973.06,743.29
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,939.88,722.07
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,897.04,693.97
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,851.93,664.02
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,803.11,632.23
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,757.08,601.9
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,699.28,561.28
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,640.8,517.09
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,576.47,468.03
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,512.95,417.78
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,443.27,359.99
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,376.63,302.68
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,303.76,239.25
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,236.61,179.11
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,161.84,113.84
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,100.6,58.65
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,34.2,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,33.5,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,98.34,58.31
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,159.22,114.13
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,234.14,180.38
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,301.79,241.9
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,376.41,307.8
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,442.34,364.89
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,512.61,423.37
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,576.3,474.26
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,640.81,523.73
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,699.03,566.8
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,756.47,605.92
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,802.25,634.8
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,850.79,664.88
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,892.79,689.49
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,932.05,711.54
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,965.07,730.85
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,994.75,747.7
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,1017.92,758.69
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,1037.36,767.16
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,1050.04,773.65
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,1058.74,777.77
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,1060.81,776.41
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,1058.82,772.72
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,1050.33,767.63
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,1037.84,760.25
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,1018.42,748.21
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,995.22,733.88
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,965.21,715.66
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,931.87,695.29
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,892.72,672.47
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,850.81,647.34
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,801.94,615.7
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,751.2,582.33
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,698.68,547.56
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,640.77,505.9
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,576.87,457.67
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,513.78,408.47
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,443.73,352.48
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,376.78,296.85
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,304.13,235.86
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,237.17,177.49
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,162.5,113.53
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,101.44,59.76
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,34.66,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,32.88,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,95.22,57.41
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,153.98,110.02
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,225.79,173.08
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,291.59,232.25
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,364.45,296.03
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,429.81,351.47
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,498.21,407.14
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,558.92,456.06
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,622.25,505.38
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,678.67,548.03
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,734.35,587.95
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,784.98,622.63
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,833.96,655.61
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,874.67,682.24
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,912.67,706.75
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,946.18,728.97
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,968.77,743.56
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,990.19,756.44
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,1008.02,766.91
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,1021.14,775.34
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,1030.48,781.37
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,893.04,683.96
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,722.39,553.7
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,883.0,677.7
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,1006.72,763.76
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,994.6,755.13
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,970.51,739.39
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,940.61,719.33
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,907.62,697.18
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,866.97,669.94
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,823.97,640.87
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,776.03,608.87
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,726.53,575.27
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,668.85,532.89
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,613.21,490.34
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,549.77,441.06
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,487.7,391.51
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,418.94,335.36
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,353.82,280.49
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,281.71,219.31
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,216.83,162.88
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,146.18,102.71
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,88.32,53.15
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,31.33,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,33.27,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,84.09,52.42
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,140.88,100.96
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,213.24,162.87
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,158.83,125.92
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,62.52,47.68
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,59.06,44.54
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,55.79,41.48
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,59.53,44.39
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,63.28,47.26
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,69.36,51.93
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,75.45,56.55
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,140.63,109.31
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,208.03,162.79
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,225.81,176.19
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,243.79,189.7
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,232.55,180.46
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,221.28,171.28
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,238.32,184.11
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,255.47,196.9
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,332.32,256.33
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,399.29,307.19
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,527.9,405.17
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,642.06,489.27
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,650.09,494.69
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,670.28,509.02
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,624.44,474.51
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,591.94,449.8
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,532.64,405.99
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,474.89,362.95
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,661.66,509.33
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,803.63,614.73
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,758.32,583.81
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,708.29,550.15
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,652.57,509.42
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,596.65,467.66
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,533.59,419.67
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,472.1,371.64
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,405.65,318.45
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,342.7,266.53
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,271.55,207.95
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,206.41,152.95
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,138.87,96.8
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,84.02,51.01
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,33.17,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,29.97,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,70.9,45.99
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,123.91,89.52
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,193.4,147.33
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,254.33,199.37
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,322.95,256.89
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,232.32,186.66
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,105.91,82.39
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,121.34,94.74
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,136.83,106.77
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,176.86,138.51
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,217.96,170.54
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,234.44,182.67
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,251.1,194.89
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,274.23,212.11
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,309.31,238.25
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,631.57,489.12
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,940.33,707.36
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,781.86,590.15
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,591.01,445.93
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,807.21,609.18
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,999.66,742.36
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,873.94,653.9
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,731.77,549.35
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,733.71,552.46
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,733.85,553.48
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,605.96,459.23
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,481.94,365.92
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,516.45,394.13
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,535.53,410.5
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,673.3,518.1
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,776.18,597.4
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,727.47,562.26
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,677.94,526.89
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,620.83,485.15
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,561.19,440.71
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,499.58,393.97
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,440.26,347.81
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,374.61,295.57
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,313.32,245.48
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,245.62,189.86
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,185.58,139.65
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,120.86,85.98
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,70.05,44.17
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,29.38,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,29.37,0.0
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,69.37,44.63
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,116.81,83.94
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,178.15,135.35
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,232.07,181.64
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,293.08,233.33
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,338.95,272.03
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,383.4,308.23
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,423.6,339.67
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,453.15,362.0
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,536.34,426.53
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,617.68,488.39
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,732.83,576.65
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,843.63,656.04
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,887.84,686.64
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,929.82,715.88
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,962.38,738.17
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,991.64,758.22
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,1016.63,775.69
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,1038.02,790.8
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,1049.93,798.85
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,1057.84,804.34
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,1060.58,806.43
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,1059.24,805.89
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,1050.45,799.74
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,1037.64,791.0
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,1018.26,778.13
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,995.05,762.7
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,800.76,623.17
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,591.6,459.94
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,738.49,579.33
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,846.12,661.04
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,797.91,627.61
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,752.46,596.52
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,697.19,556.69
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,640.72,513.36
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,577.6,463.9
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,515.17,413.62
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,448.39,358.45
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,383.61,303.13
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,310.7,240.34
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,244.79,182.03
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,172.42,119.41
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,111.79,67.17
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,41.94,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,44.89,7.03
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,116.13,74.06
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,177.41,127.85
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,250.3,192.25
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,316.66,251.92
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,388.32,314.54
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,453.15,369.96
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,520.18,425.33
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,582.63,475.24
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,645.71,523.95
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,700.61,564.64
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,754.07,601.53
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,803.27,634.6
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,850.52,665.75
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,883.66,686.81
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,919.42,709.67
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,950.75,729.27
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,978.86,746.6
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,997.3,757.3
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,1011.91,765.52
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,1023.77,771.55
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,1031.86,775.16
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,1037.37,778.12
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,1030.08,772.59
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,1019.72,765.88
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,1005.66,756.82
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,982.44,740.57
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,956.07,722.29
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,924.39,701.81
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,889.86,679.28
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,852.71,654.77
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,812.83,628.12
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,764.26,594.45
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,717.02,561.48
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,658.05,517.92
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,599.73,473.79
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,536.94,425.7
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,475.71,377.53
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,406.37,321.72
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,341.34,267.91
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,269.59,208.17
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,207.87,155.46
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,140.35,98.97
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,85.59,54.02
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,35.01,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
