Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,37.17,9.45
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,91.27,60.2
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,152.97,109.25
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,235.73,177.53
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,301.39,234.77
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,374.03,296.74
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,447.04,357.88
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,525.86,422.22
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,589.31,473.06
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,653.5,523.2
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,709.41,565.5
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,768.69,608.16
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,819.04,644.0
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,867.36,678.11
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,910.54,706.91
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,950.99,733.54
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,984.35,755.78
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,1014.29,775.58
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,1038.93,790.38
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,1059.8,802.58
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,1071.91,809.86
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1079.9,814.45
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1083.49,816.49
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1082.87,815.83
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1074.22,809.54
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1061.4,800.59
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1042.23,787.74
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1019.03,772.27
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,989.62,752.29
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,956.67,729.92
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,915.11,701.5
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,870.91,671.15
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,822.89,638.94
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,772.74,604.84
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,716.28,564.52
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,658.66,521.47
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,595.46,473.23
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,535.03,425.54
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,464.93,368.21
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,397.28,311.24
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,323.69,248.95
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,255.9,189.57
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,181.11,125.02
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,119.36,72.21
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,44.78,4.17
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,49.73,16.33
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,127.78,82.12
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,192.0,137.79
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,267.83,203.98
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,336.72,264.95
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,411.29,328.68
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,478.81,384.8
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,548.6,440.51
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,612.52,490.18
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,673.24,535.91
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,729.84,575.2
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,785.05,611.48
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,834.92,644.06
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,882.6,674.53
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,923.45,698.49
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,961.13,719.89
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,993.12,737.73
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,1021.61,753.13
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,1042.02,763.85
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,1058.39,772.09
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,1070.31,779.12
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,1078.17,783.76
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1078.97,782.59
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1075.65,779.06
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1065.68,773.02
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1051.7,764.65
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,947.43,698.33
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,826.32,616.49
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,899.02,670.88
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,941.89,700.27
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,901.47,674.47
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,858.41,647.38
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,809.5,615.55
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,763.25,585.2
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,613.86,476.95
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,476.09,372.36
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,510.89,401.79
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,519.5,408.39
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,449.55,352.22
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,383.44,297.71
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,310.34,237.44
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,243.7,180.41
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,170.66,118.68
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,110.03,67.86
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,42.59,7.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,39.41,15.65
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,93.41,62.49
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,144.26,106.05
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,203.14,156.75
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,258.76,204.71
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,318.56,254.64
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,374.51,300.13
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,434.02,346.94
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,536.58,426.13
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,646.08,507.64
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,702.86,547.05
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,758.84,583.46
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,809.21,616.14
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,857.71,647.14
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,892.33,668.47
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,930.07,691.87
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,962.04,711.82
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,990.75,729.62
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,1012.21,742.71
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,1029.97,753.52
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,1041.88,761.65
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,1049.91,767.46
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,1050.11,767.34
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,1046.38,764.83
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1037.19,759.56
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1024.18,751.96
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1001.82,738.72
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,976.08,723.28
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,907.94,678.55
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,828.61,625.22
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,831.94,629.91
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,822.91,625.11
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,773.87,593.08
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,726.21,561.81
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,668.62,520.36
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,611.07,477.86
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,547.37,430.45
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,485.16,382.71
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,416.0,327.55
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,350.9,274.08
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,280.71,216.09
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,215.89,161.2
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,147.41,104.21
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,91.48,58.47
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,37.42,8.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,11.12,1.91
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,22.27,12.84
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,37.17,25.84
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,52.26,38.89
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,67.96,52.23
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,83.7,65.34
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,258.28,210.93
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,458.98,373.81
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,393.58,319.58
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,296.42,238.07
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,208.03,165.89
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,113.58,87.64
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,122.23,94.5
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,130.9,101.28
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,142.47,110.19
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,154.1,119.1
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,159.9,123.36
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,165.76,127.66
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,182.41,140.53
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,199.17,153.41
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,201.7,155.33
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,204.21,157.27
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,204.22,156.97
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,204.2,156.68
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,315.35,243.73
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,419.8,323.9
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,410.46,316.16
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,400.97,308.63
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,272.15,209.81
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,142.5,108.03
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,241.54,186.97
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,335.77,260.72
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,443.53,348.68
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,537.03,423.76
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,570.33,452.07
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,581.93,463.03
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,428.11,341.74
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,289.89,230.81
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,247.63,196.81
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,207.21,163.57
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,165.9,129.38
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,126.93,96.6
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,87.23,63.42
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,51.63,33.92
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,23.7,5.75
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,32.03,21.23
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,60.47,44.73
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,126.98,99.41
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,196.32,155.47
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,201.02,158.38
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,205.49,161.15
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,176.92,137.8
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,148.38,114.51
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,168.51,130.21
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,188.92,145.96
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,240.6,186.54
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,293.17,227.32
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,386.72,299.91
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,470.39,363.67
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,476.05,367.47
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,481.41,371.29
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,468.56,361.36
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,455.43,351.32
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,381.47,294.8
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,296.64,229.27
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,287.89,222.79
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,279.14,216.21
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,146.36,112.15
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,19.55,10.23
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,21.87,12.12
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,24.19,14.01
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,125.58,96.42
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,230.98,181.09
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,116.11,89.3
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.46
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,31.58,20.52
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,55.8,40.72
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,47.4,33.95
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,39.0,27.1
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,31.09,20.52
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,23.18,13.84
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,16.21,7.84
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,9.26,1.83
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.62,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,4.16,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.4,0.41
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,12.5,4.78
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,17.61,9.14
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,22.72,13.46
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,27.84,17.74
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,46.0,32.77
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,64.2,47.61
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,238.89,191.4
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,432.07,344.14
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,484.11,383.19
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,537.86,423.25
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,552.87,431.54
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,564.0,436.76
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,633.92,488.17
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,707.0,540.51
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,846.23,644.2
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,964.65,723.47
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,852.56,642.11
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,707.61,531.0
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,669.51,502.88
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,642.88,482.05
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,485.29,366.51
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,302.84,229.05
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,681.68,520.12
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,999.78,737.05
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,978.91,719.83
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,954.68,703.52
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,925.33,684.32
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,893.01,663.22
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,846.46,632.86
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,802.53,604.15
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,754.44,572.26
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,705.17,538.53
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,649.25,499.02
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,593.33,458.54
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,531.13,412.42
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,470.54,366.23
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,404.54,314.12
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,342.16,263.48
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,271.35,206.28
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,210.37,155.63
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,145.72,102.53
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,92.26,59.34
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,38.68,13.88
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.95,0.21
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.39
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,18.09,9.55
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,27.86,17.62
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,31.59,20.64
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,35.32,23.65
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,30.22,19.3
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,25.11,14.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.29
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,38.17,25.56
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,36.32,23.94
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,34.47,22.34
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,54.09,38.2
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.73,54.04
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,93.07,69.44
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,112.66,84.98
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,194.71,149.9
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,278.62,214.97
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,282.65,217.92
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,286.63,221.1
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,215.35,165.87
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,145.39,110.93
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,138.1,105.29
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,130.85,99.61
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,164.58,126.6
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,198.52,153.59
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,128.02,97.89
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,59.63,42.98
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,59.15,42.73
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,58.66,42.46
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,62.37,45.63
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,66.09,48.83
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,89.24,68.1
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,113.26,88.15
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,97.44,75.56
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,81.68,62.83
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,65.97,49.91
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,50.32,36.75
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,35.77,24.25
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,21.34,11.77
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.65,1.1
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.7,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.48,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.72,2.66
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.97,5.5
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,16.68,8.68
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,20.4,11.82
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,43.21,31.1
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,66.07,50.14
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,47.42,34.32
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,28.81,18.6
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,63.32,47.23
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,98.15,75.65
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,226.31,180.22
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,357.19,283.95
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,184.46,145.96
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,18.63,9.74
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,19.57,10.49
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,126.08,97.49
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,236.49,185.41
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,165.37,128.5
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,95.51,72.14
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,105.05,79.87
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,114.6,87.58
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,101.21,76.8
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,87.87,66.06
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,190.95,149.42
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,296.7,233.27
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,292.24,229.87
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,287.69,226.62
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,216.61,170.4
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,147.31,114.81
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,115.89,89.82
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,84.83,64.75
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,70.78,53.35
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,56.76,41.87
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,42.29,29.92
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,27.85,17.89
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,24.13,14.81
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,20.4,11.7
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,16.68,8.57
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.97,5.4
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,9.26,2.16
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.55,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.77,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.3,6.46
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,25.99,16.21
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,39.95,28.39
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,54.02,40.49
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,69.19,53.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,84.4,66.09
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,101.14,79.71
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,117.93,93.15
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,68.42,51.82
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,20.44,11.57
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,26.5,16.57
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,32.56,21.5
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,23.72,14.06
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.68
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,77.89,58.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,142.38,109.8
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,84.02,62.76
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,27.03,16.48
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,137.14,105.4
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,251.31,194.56
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,221.69,171.12
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,192.23,148.07
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,459.27,356.33
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,722.71,546.47
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,465.05,357.1
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,205.8,157.54
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,118.37,89.55
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,33.56,21.6
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,308.16,242.44
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,577.33,443.61
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,405.17,313.52
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,223.27,172.54
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,315.66,247.46
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,404.12,317.06
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,276.78,217.91
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,160.69,125.37
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,136.78,106.9
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,113.15,88.2
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,97.35,75.52
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,81.6,62.71
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,65.91,49.84
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,50.28,36.76
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,36.23,24.76
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,22.27,12.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,11.12,2.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,7.15,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.93,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,47.77,29.61
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,91.76,65.51
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,136.97,103.76
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,188.71,147.75
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,236.71,188.65
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,289.06,232.35
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,315.88,254.51
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,330.14,265.54
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,384.23,307.46
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,433.24,344.39
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,485.3,383.24
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,539.19,422.71
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,575.78,447.42
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,611.45,470.98
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,668.26,510.94
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,737.47,558.26
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,700.06,528.26
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,667.49,502.08
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,717.86,538.2
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,768.44,573.25
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,820.07,609.32
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,860.76,637.88
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,966.23,712.12
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1047.1,762.53
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1037.35,755.64
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1023.76,747.45
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1003.47,735.67
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,979.59,721.64
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,949.9,702.73
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,917.02,681.76
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,877.92,657.08
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,836.18,630.46
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,673.19,516.04
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,508.65,392.54
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,384.05,299.28
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,271.33,211.84
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,245.25,192.65
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,219.09,172.73
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,326.6,258.84
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,381.45,297.12
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,310.95,237.88
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,246.24,182.29
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,176.83,122.95
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,117.9,73.41
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,56.74,25.12
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,14.34,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.96,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,29.41,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,78.74,45.78
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,144.0,97.79
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,209.29,153.59
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,287.1,220.61
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,355.21,280.0
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,428.14,341.44
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,497.64,398.18
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,570.45,455.38
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,633.77,504.32
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,693.73,549.48
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,750.97,588.85
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,807.02,626.14
