Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,994.32,751.04
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,1016.28,761.99
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1034.76,771.43
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,1044.66,776.64
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,1050.76,779.4
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,1051.47,777.08
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,1048.3,772.33
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,1037.84,764.46
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,1023.61,754.26
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,1003.64,739.31
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,980.08,722.17
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,949.45,701.9
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,915.72,679.89
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,878.46,655.45
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,832.9,625.21
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,784.35,593.89
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,734.19,561.0
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,678.71,521.92
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,622.54,480.68
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,561.87,435.39
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,501.03,388.69
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,435.01,336.76
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,371.66,285.27
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,303.13,228.98
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,240.29,175.9
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,173.11,120.04
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,116.66,74.11
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,57.18,31.89
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.91,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,19.67,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,66.33,33.86
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,119.29,75.63
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,186.53,133.3
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,251.24,192.65
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,323.39,258.55
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,390.63,319.69
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,461.57,382.19
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,529.12,440.2
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,596.49,496.36
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,658.35,546.14
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,719.83,593.59
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,776.01,633.89
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,830.74,672.38
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,879.74,705.95
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,926.23,737.2
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,965.51,763.05
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,1001.48,786.32
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,1032.4,806.76
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1059.62,824.52
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,1079.62,835.89
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,1095.53,844.46
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,1106.21,850.75
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,1112.7,854.25
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1112.36,851.91
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,1107.77,846.84
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,1096.97,838.93
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,1082.01,828.33
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,1061.0,812.5
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,1036.06,794.13
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,1004.56,772.51
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,969.58,748.5
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,927.66,719.58
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,883.04,688.67
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,833.45,653.72
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,781.76,617.03
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,724.56,575.96
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,666.13,531.61
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,604.78,483.66
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,541.04,432.88
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,472.32,376.65
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,405.69,320.26
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,334.03,258.64
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,267.27,199.55
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,195.48,136.99
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,133.72,84.24
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,71.14,36.89
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,26.2,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,21.57,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,70.44,37.33
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,124.03,79.16
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,191.52,135.78
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,255.13,192.53
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,325.6,254.55
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,391.9,312.33
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,461.56,371.0
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,525.5,423.37
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,590.36,474.67
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,650.76,520.39
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,710.87,564.35
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,761.14,597.92
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,812.86,631.82
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,859.85,661.41
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,904.48,688.86
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,942.76,711.56
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,977.84,731.83
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,1007.39,748.23
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,1033.44,762.23
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,1051.57,771.64
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,1065.76,778.64
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,1075.36,784.92
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,1080.99,788.85
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,1078.18,786.6
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,1071.4,781.99
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,1059.61,775.78
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,1043.99,767.18
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,1020.37,753.39
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,993.34,737.34
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,961.92,717.9
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,927.41,696.29
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,891.84,674.14
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,847.25,645.48
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,798.22,613.08
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,747.51,579.04
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,689.52,538.29
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,631.12,495.18
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,568.67,448.12
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,507.66,400.7
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,440.51,347.13
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,376.18,294.03
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,307.39,236.33
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,244.26,181.95
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,177.24,124.98
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,120.2,77.47
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,62.95,34.34
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,22.75,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,22.67,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,58.62,35.87
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,106.07,73.18
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,164.75,121.77
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,150.47,117.79
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,108.5,86.62
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,154.78,124.84
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,202.66,163.89
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,233.56,188.06
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,264.61,211.79
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,333.76,266.12
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,401.83,318.35
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,469.1,368.55
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,549.5,426.99
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,569.2,439.34
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,576.71,443.12
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,651.73,496.61
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,719.57,543.38
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,864.51,647.76
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,1000.44,736.31
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,1018.85,744.84
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,1033.64,752.3
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,1043.14,758.5
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,1048.93,762.51
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,1046.98,760.79
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,1041.3,756.85
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,1029.37,750.47
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,1013.85,741.86
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,992.38,729.82
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,967.61,715.53
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,881.46,659.04
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,790.84,594.54
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,815.67,617.0
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,821.84,623.34
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,729.58,559.47
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,637.61,492.71
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,551.51,428.66
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,466.91,364.51
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,409.39,321.3
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,354.59,279.17
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,307.07,241.49
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,261.56,204.67
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,214.43,166.47
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,169.65,129.33
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,124.37,91.72
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,83.65,58.06
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,45.92,28.51
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,17.71,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,23.23,2.49
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,57.92,36.14
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,103.46,71.77
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,162.59,120.47
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,174.26,135.93
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,172.85,138.12
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,129.2,103.01
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,80.17,62.01
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,84.38,65.32
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,88.61,68.6
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,135.37,107.04
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,182.97,145.63
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,214.52,170.57
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,246.69,195.74
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,410.78,327.9
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,567.63,450.2
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,762.63,604.01
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,954.33,744.2
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,984.73,761.56
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,1011.97,777.31
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,1029.52,786.54
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,1052.88,799.81
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,1062.07,804.87
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,1067.41,807.48
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,1068.77,806.36
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,1066.18,802.72
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,1055.27,795.21
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,1040.53,785.29
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,1020.39,772.23
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,996.55,756.74
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,965.61,736.0
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,931.48,713.09
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,891.82,686.26
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,849.4,657.36
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,801.18,623.83
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,755.02,591.58
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,699.31,551.81
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,642.52,508.86
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,579.88,460.71
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,517.78,411.65
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,451.64,358.1
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,387.41,304.25
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,318.29,245.32
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,254.32,189.31
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,186.52,130.43
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,127.84,80.68
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,68.87,36.67
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,26.4,2.22
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,24.45,4.04
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,75.26,42.38
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,127.81,83.91
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,193.31,139.58
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,255.85,195.68
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,324.82,256.55
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,389.75,313.4
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,458.17,371.28
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,521.63,422.7
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,586.16,472.99
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,645.74,517.86
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,705.08,560.86
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,758.65,596.78
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,806.18,627.24
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,852.7,656.0
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,896.92,682.44
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,934.58,704.72
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,969.2,724.71
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,998.59,740.48
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,1024.55,753.81
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,1042.54,762.5
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,1056.7,768.82
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,1065.92,772.9
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,1071.24,774.61
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,1068.11,770.36
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1061.08,763.92
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,1049.16,756.06
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,1033.48,746.01
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,1011.28,731.3
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,985.67,714.58
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,953.77,695.88
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,918.82,675.1
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,884.64,654.63
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,841.53,627.93
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,792.1,596.6
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,741.03,563.62
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,685.16,526.28
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,628.72,486.26
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,566.36,440.69
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,505.35,394.48
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,438.88,341.76
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,375.22,289.57
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,307.36,233.95
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,244.94,181.15
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,178.26,125.06
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,121.66,78.41
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,65.41,36.29
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,25.56,3.78
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.8,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,17.61,8.86
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,30.17,19.81
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,42.74,30.68
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,56.75,42.48
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,70.83,54.06
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,81.16,62.4
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,91.53,70.62
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,95.27,73.27
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,99.03,75.92
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,127.46,98.68
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,156.13,121.36
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,157.48,121.82
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,158.89,122.41
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,157.05,120.45
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,155.23,118.54
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,161.48,123.07
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,167.82,127.65
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,159.36,120.85
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,150.85,114.06
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,141.33,106.27
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,131.76,98.49
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,121.76,90.66
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,111.77,82.85
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,123.71,92.03
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,135.66,101.17
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,170.78,128.58
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,206.01,155.86
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,174.39,131.22
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,143.07,106.81
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,119.61,88.71
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.33,70.61
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,101.02,74.45
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,105.72,78.3
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,99.52,73.6
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,93.34,68.91
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,148.57,112.93
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,203.96,156.72
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,124.41,94.55
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,47.42,33.01
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,41.82,28.68
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,36.22,24.25
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,30.16,19.37
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,24.11,14.41
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,18.07,9.37
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,12.04,4.26
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.4,0.27
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.77,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.43,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,5.55,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,11.11,3.39
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,19.0,10.2
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,26.9,17.0
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,35.74,24.45
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,44.6,31.77
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,49.73,35.95
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,54.87,40.07
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,53.48,38.68
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,52.1,37.31
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,48.85,34.52
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,45.61,31.75
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,81.59,60.85
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,118.04,89.97
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,115.7,87.87
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,113.36,85.83
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,156.62,119.99
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,200.49,154.13
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,223.01,171.21
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,245.68,188.29
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,248.37,189.85
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,251.0,191.42
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,261.93,199.34
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,272.81,207.2
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,296.97,225.15
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,321.13,242.97
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,419.91,317.77
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,507.59,382.92
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,519.69,391.49
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,541.6,407.26
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,558.39,420.76
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,572.61,432.32
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,545.84,413.35
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,518.46,393.97
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,485.47,371.05
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,452.18,347.63
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,449.4,347.36
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,447.12,346.83
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,430.19,335.25
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,411.37,321.23
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,359.24,279.66
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,308.24,238.09
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,281.26,213.46
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,244.53,178.18
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,180.18,123.56
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,124.31,77.29
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,68.2,36.22
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,27.4,6.03
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,27.35,9.05
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,79.82,45.45
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,132.0,86.07
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,196.47,139.95
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,259.2,194.77
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,329.94,255.99
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,395.62,312.01
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,464.53,368.84
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,530.48,421.63
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,598.73,474.46
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,656.79,517.94
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,716.55,560.65
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,771.63,597.08
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,825.42,631.76
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,872.89,661.72
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,917.91,689.63
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,956.56,712.84
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,992.06,733.7
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,1021.32,751.42
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,1046.94,766.7
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,1066.37,777.08
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,1081.83,784.97
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,1090.67,789.91
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,1095.41,792.4
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,1093.98,791.46
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,1088.44,788.06
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,1076.81,780.2
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,1061.18,769.92
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,1039.64,756.33
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,1014.33,740.4
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,983.01,720.58
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,948.31,698.55
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,907.29,672.24
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,863.66,644.03
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,814.79,612.96
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,763.94,580.1
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,708.07,542.1
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,651.02,500.45
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,590.35,455.41
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,527.58,407.45
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,460.44,354.73
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,395.41,301.81
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,325.84,244.36
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,260.57,188.77
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,191.47,130.59
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,131.99,81.53
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,72.67,38.1
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,29.83,7.66
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,22.86,10.94
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,41.7,28.84
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,68.19,51.39
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,96.51,75.59
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,126.59,101.08
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,158.52,127.87
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,168.53,136.55
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,172.65,139.78
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,117.23,93.15
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,61.43,46.04
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,99.47,77.53
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,138.04,109.01
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,76.45,57.89
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.51
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.02
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,85.4,64.58
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,154.4,120.07
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,159.31,123.84
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,164.26,127.71
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,260.97,204.21
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,371.21,289.18
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,319.47,248.89
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,279.53,217.78
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,271.66,211.33
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,263.72,204.82
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,219.64,170.67
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,175.92,136.44
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,339.73,266.86
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,498.86,389.62
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,385.68,302.77
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,267.64,210.49
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,442.57,352.57
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,598.6,475.18
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,455.54,363.61
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,323.49,258.3
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,475.56,385.87
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,594.58,482.32
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,497.23,404.71
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,412.23,336.1
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,357.59,291.15
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,303.35,245.69
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,248.94,199.16
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,198.18,155.07
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,148.41,111.51
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,103.02,72.29
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,58.93,37.59
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,24.62,8.71
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,38.81,16.06
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,92.09,52.81
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,147.99,98.39
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,215.12,156.97
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,280.14,216.01
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,350.47,278.65
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,416.8,336.43
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,485.98,394.24
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,550.56,445.3
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,614.02,493.14
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,673.47,537.58
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,732.22,578.95
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,786.58,614.74
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,839.2,648.46
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,885.82,678.29
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,929.85,705.99
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,968.37,729.66
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,1003.64,751.0
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,1032.59,769.51
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1057.83,785.63
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,1076.76,796.18
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,1091.67,804.22
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1100.96,809.85
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1106.11,812.98
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1104.04,810.48
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1097.81,805.5
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,1085.94,798.15
