Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1070.02,788.33
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1047.73,774.45
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,1021.68,758.18
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,989.57,737.55
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,954.08,714.66
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,910.88,686.78
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,865.34,657.09
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,815.89,625.31
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,764.46,591.64
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,708.4,552.92
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,653.66,512.12
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,590.67,464.5
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,528.0,415.65
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,460.71,360.96
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,395.5,306.31
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,325.91,247.71
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,260.45,191.04
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,192.42,132.78
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,133.19,83.11
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,73.66,38.99
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,30.17,9.21
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,40.17,17.44
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,92.69,53.07
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,147.96,97.49
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,214.35,154.43
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,278.39,211.2
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,348.89,272.33
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,414.9,328.28
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,483.86,384.33
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,548.04,433.69
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,613.18,481.48
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,670.99,523.36
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,730.23,564.0
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,784.69,597.29
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,837.51,628.43
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,884.15,657.49
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,928.24,684.48
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,966.76,706.69
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,1002.1,726.66
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,1031.18,744.57
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1056.61,760.27
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1075.27,770.94
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1089.95,779.25
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1099.09,785.15
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1104.12,788.69
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1102.98,789.14
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1097.72,787.17
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1085.84,780.06
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1069.94,770.58
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1047.65,757.69
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1021.61,742.43
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,990.1,723.17
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,955.24,701.68
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,914.03,675.89
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,870.04,648.04
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,820.25,615.62
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,768.45,581.49
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,712.19,543.98
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,657.23,504.28
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,594.17,457.65
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,531.38,409.76
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,463.9,356.92
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,398.44,303.77
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,329.04,246.92
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,263.65,191.52
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,195.17,133.48
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,135.41,83.82
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,75.37,39.67
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,31.33,10.24
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,42.35,19.69
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,94.08,55.11
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,148.66,98.97
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,214.24,155.01
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,277.43,211.01
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,346.77,271.29
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,412.67,327.56
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,481.12,383.91
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,544.58,434.57
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,609.07,484.25
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,668.47,528.26
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,724.28,567.98
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,777.9,602.31
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,829.93,634.64
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,875.83,662.94
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,919.22,688.98
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,956.66,709.11
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,990.96,726.72
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,1020.03,743.86
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1045.51,758.61
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1064.28,767.48
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1079.16,773.92
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1087.57,777.85
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1091.95,779.39
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,1090.23,775.7
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,1084.46,769.67
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,1072.18,761.28
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,1055.98,750.62
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,1033.98,735.55
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,1008.29,718.36
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,976.25,698.14
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,940.96,675.91
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,900.38,650.75
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,857.09,623.7
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,807.7,593.56
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,756.41,561.7
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,700.6,524.82
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,646.16,486.2
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,583.9,441.55
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,522.0,395.66
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,455.5,344.93
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,391.01,293.76
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,321.9,238.32
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,257.83,185.0
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,190.96,129.23
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,132.71,81.5
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,74.34,39.15
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,31.6,11.07
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,11.91,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,45.02,20.77
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,98.5,56.84
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,154.23,101.57
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,220.59,158.21
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,284.02,214.04
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,353.48,273.74
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,418.49,328.56
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,486.3,383.55
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,550.23,432.84
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,615.0,480.7
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,674.29,524.37
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,729.93,563.61
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,783.04,598.58
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,834.47,631.8
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,880.63,662.45
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,924.26,691.2
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,961.9,714.64
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,996.36,735.86
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,1025.03,754.38
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1050.1,770.6
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1068.92,781.28
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1083.82,789.82
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1092.72,795.73
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1097.56,799.17
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,1095.77,797.32
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1089.9,792.99
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1076.95,785.34
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1060.05,775.22
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1037.38,761.39
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,1011.06,745.16
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,979.32,726.05
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,944.3,704.64
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,902.71,677.52
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,858.49,648.41
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,808.92,616.0
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,757.45,581.85
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,681.98,527.68
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,607.64,471.73
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,566.98,441.24
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,522.2,406.25
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,454.96,352.03
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,390.01,298.12
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,321.1,240.7
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,257.26,186.03
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,190.08,129.34
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,131.83,81.38
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,74.28,39.47
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,32.16,12.03
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.57,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,42.07,24.05
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,85.22,56.02
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,123.88,89.04
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,164.06,124.11
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,217.81,168.09
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,280.0,219.36
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,311.36,247.13
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,339.37,270.51
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,453.55,362.67
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,589.33,470.58
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,648.42,516.76
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,707.47,562.24
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,667.03,525.83
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,596.66,466.07
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,754.11,588.87
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,908.64,699.7
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,949.65,725.47
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,988.06,749.71
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,1019.56,769.9
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,1047.64,787.68
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1072.91,802.24
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1094.55,814.31
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1104.95,820.14
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1111.25,823.39
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1113.73,822.97
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1111.94,819.88
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1100.1,811.55
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1084.14,800.68
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1063.86,787.47
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1039.47,771.64
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,1006.85,750.33
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,970.75,726.7
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,924.38,695.94
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,876.13,663.73
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,825.97,630.64
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,773.79,595.73
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,718.65,557.25
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,661.87,514.76
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,599.97,467.48
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,536.17,417.82
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,469.24,364.18
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,403.67,309.81
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,334.01,251.04
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,268.58,194.34
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,200.56,136.03
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,139.56,84.98
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,78.75,40.48
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,33.46,12.13
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.12,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,41.58,24.3
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,81.59,52.81
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,124.87,88.32
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,173.3,129.17
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,219.69,168.78
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,269.17,210.21
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,332.5,261.42
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,403.32,317.49
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,457.61,359.49
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,513.09,401.16
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,625.07,486.23
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,743.88,573.17
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,797.69,607.98
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,850.02,641.51
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,895.99,669.89
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,939.28,696.05
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,975.76,717.6
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,1008.79,736.73
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,1036.63,753.86
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1060.75,768.62
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1072.71,774.07
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1080.1,776.77
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1087.59,780.55
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1091.15,781.92
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,1034.43,745.23
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,956.39,690.55
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,1017.1,734.22
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,1053.06,756.18
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,996.32,717.81
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,937.2,678.49
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,819.29,597.76
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,702.69,516.11
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,740.55,546.52
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,762.19,564.43
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,675.7,502.76
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,597.83,446.79
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,518.65,390.15
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,451.6,341.14
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,438.3,332.99
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,421.23,320.55
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,411.09,311.74
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,383.33,287.34
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,315.67,233.25
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,253.05,181.71
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,187.03,127.47
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,130.09,81.62
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,74.29,41.25
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,32.43,13.74
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,19.82,0.25
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,46.06,26.97
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,93.09,59.79
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,143.24,100.03
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,203.2,150.52
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,233.83,181.16
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,251.33,198.84
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,327.4,261.13
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,413.63,331.38
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,494.37,395.77
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,580.21,462.8
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,637.03,505.82
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,693.85,547.71
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,695.87,544.94
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,681.65,529.85
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,661.84,511.62
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,640.97,492.12
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,693.84,529.9
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,748.01,567.65
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,801.46,604.29
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,847.44,635.24
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,794.85,593.39
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,747.19,555.18
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,780.08,578.39
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,811.78,600.06
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,784.93,579.66
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,756.69,558.85
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,690.68,511.76
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,635.72,471.93
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,604.17,449.65
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,572.57,427.13
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,453.63,340.9
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,348.0,262.4
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,407.17,308.53
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,470.73,356.69
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,479.47,365.57
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,483.59,371.07
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,474.4,365.68
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,453.74,351.44
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,482.73,376.01
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,488.03,380.49
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,423.86,328.93
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,362.72,278.7
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,297.52,225.03
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,235.67,173.12
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,173.23,121.65
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,120.83,79.65
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,69.75,41.79
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,31.44,14.98
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,13.92,0.51
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,37.06,23.94
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,63.46,45.91
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,95.05,71.64
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,130.79,101.15
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,90.24,69.45
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,39.94,28.18
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,25.53,15.9
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,11.14,3.71
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,274.63,222.66
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,566.13,450.43
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,330.77,266.11
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,46.56,32.45
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,218.46,171.13
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,397.29,308.62
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,306.06,236.88
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,207.22,158.95
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,125.05,94.26
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,43.87,29.53
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,56.05,39.23
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,68.24,48.88
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,138.51,104.23
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,209.73,159.2
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,175.54,132.28
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,141.41,105.51
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,458.51,350.32
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,774.81,576.83
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,900.08,670.66
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,1004.26,744.33
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,981.35,729.2
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,955.34,712.8
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,751.13,568.35
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,543.36,411.42
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,694.36,531.55
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,808.12,619.36
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,759.34,585.09
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,709.38,549.16
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,654.46,508.86
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,599.4,467.57
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,538.67,421.51
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,479.26,375.25
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,417.22,325.15
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,357.77,275.92
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,291.27,220.73
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,232.82,171.32
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,172.79,121.35
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,121.17,79.49
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,70.35,42.11
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,33.13,16.44
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,19.42,4.89
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,51.38,30.32
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,98.02,63.97
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,147.14,103.08
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,206.2,152.4
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,139.6,106.27
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,39.01,27.0
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,58.13,42.71
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,77.29,58.19
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,92.8,70.48
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,108.38,82.67
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,122.6,93.62
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,136.87,104.5
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,137.86,104.58
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,138.86,104.7
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,189.3,143.78
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,240.58,182.84
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,211.74,160.01
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,182.86,137.3
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,206.63,155.46
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,230.53,173.59
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,305.29,230.2
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,392.37,295.02
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,300.89,226.88
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,221.48,166.96
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,204.04,153.97
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,186.59,140.84
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,184.07,138.93
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,181.5,137.0
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,236.64,179.56
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,291.99,221.75
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,249.88,189.86
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,208.2,158.14
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,217.34,165.25
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,226.4,172.27
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,249.0,190.26
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,276.97,212.35
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,246.74,189.49
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,222.85,171.43
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,198.71,153.28
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,175.04,135.29
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,152.36,117.63
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,130.32,100.34
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,109.22,83.78
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,88.41,67.15
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,68.25,50.68
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,48.24,34.04
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,31.59,19.96
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,14.83,5.43
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,7.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,3.24,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,5.55,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,7.87,0.91
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,10.19,2.86
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,77.41,58.25
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,148.88,116.08
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,277.38,217.45
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,435.11,341.1
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,441.66,345.54
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,427.86,333.16
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,479.33,371.29
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,532.57,409.66
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,561.87,428.86
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,588.68,445.84
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,616.77,463.33
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,643.31,479.46
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,649.49,480.65
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,643.57,473.59
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,828.51,607.32
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,994.74,715.09
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,1015.41,723.34
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,1032.76,730.52
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,1042.09,734.54
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,1047.73,736.33
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,1048.63,734.86
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,1045.7,731.19
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,850.4,604.68
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,629.15,448.93
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,826.53,593.03
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,978.41,692.5
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,948.01,672.21
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,914.46,651.67
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,874.48,627.37
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,831.97,601.26
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,784.35,572.28
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,738.26,543.92
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,684.86,508.07
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,630.0,469.49
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,569.31,425.95
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,509.02,381.32
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,444.6,331.51
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,381.84,281.46
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,314.79,227.87
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,252.82,176.85
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,187.85,123.66
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,131.11,78.37
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,75.15,39.04
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,33.85,14.5
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,20.82,8.57
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,55.17,31.81
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,102.78,66.31
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,65.39,43.33
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,80.79,62.62
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,161.25,129.14
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,189.38,151.67
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,217.89,174.16
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,164.0,129.81
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,105.53,81.44
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,105.55,81.08
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,105.58,80.7
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,112.71,86.06
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,119.85,91.38
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.99
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,40.11,26.86
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,171.39,131.38
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,306.13,234.46
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,313.49,239.43
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,320.83,244.76
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,365.41,277.52
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,400.96,303.08
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,258.74,196.35
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,129.85,96.95
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,173.54,131.03
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,217.39,164.58
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,413.0,313.76
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,612.9,458.81
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,443.33,334.87
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,280.17,212.33
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,178.31,134.94
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,78.46,56.88
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,98.65,73.03
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,118.92,89.16
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,108.94,81.47
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,98.99,73.79
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,119.74,90.51
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,140.57,107.3
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,103.16,77.98
