Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,66.09,48.44
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,83.39,62.88
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,100.74,77.41
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,84.75,64.67
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,68.83,51.76
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,53.45,39.05
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,38.09,26.11
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,25.05,14.96
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,12.04,3.61
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,6.2,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,9.26,1.04
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,21.34,12.06
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,33.43,22.66
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,47.41,34.73
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,61.37,46.57
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,76.78,59.37
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,92.26,71.98
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,68.41,51.86
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,54.9,40.19
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,65.19,48.43
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,102.72,78.77
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,140.61,108.8
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,198.24,154.08
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,257.03,199.22
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,329.13,254.28
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,396.84,304.91
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,451.57,344.72
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,507.55,384.74
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,470.17,356.14
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,431.36,326.78
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,356.99,271.04
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,274.52,208.56
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,217.89,165.62
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,161.58,122.2
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,147.62,111.16
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,133.67,100.06
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,105.6,78.17
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,77.67,56.24
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,89.89,65.83
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,102.12,75.35
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,131.35,98.38
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,160.57,121.27
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,318.8,244.33
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,477.26,362.26
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,442.84,337.26
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,408.71,313.16
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,537.38,415.79
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,620.1,479.53
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,559.75,433.8
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,499.91,387.98
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,436.18,337.15
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,373.97,285.94
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,308.66,231.36
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,247.92,179.4
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,184.8,126.17
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,129.73,80.96
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,75.33,41.52
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,34.76,16.56
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,23.65,10.11
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,61.16,32.52
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,114.14,69.94
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,123.11,88.99
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,101.15,79.83
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,90.24,70.6
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,78.21,60.24
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,109.2,85.56
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,140.4,110.52
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,156.09,122.34
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,172.09,134.26
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,186.28,144.82
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,200.64,155.41
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,260.35,201.37
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,328.84,252.84
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,393.87,301.57
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,460.98,350.92
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,591.56,447.41
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,729.14,544.74
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,888.05,659.82
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,1032.06,752.49
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,1045.15,757.55
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,1054.07,761.28
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,1061.42,765.16
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,1064.93,766.72
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,1062.59,765.24
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,1056.41,761.51
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,1043.93,753.43
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1027.74,743.15
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,1005.45,728.15
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,979.68,711.04
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,947.82,692.33
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,912.92,671.56
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,872.9,646.34
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,830.33,619.22
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,782.39,588.14
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,735.94,557.73
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,680.87,519.5
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,624.99,479.04
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,564.34,434.55
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,504.2,388.91
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,439.5,338.35
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,377.24,287.84
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,311.35,233.31
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,249.98,181.14
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,186.55,127.52
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,131.17,81.99
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,76.53,42.33
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,35.65,17.32
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,26.19,12.74
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,62.4,36.41
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,111.57,71.96
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,102.81,73.98
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,67.85,51.99
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,91.67,71.65
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,115.65,90.93
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,159.15,125.8
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,208.08,164.42
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,292.88,230.6
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,382.03,298.3
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,359.66,278.94
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,324.29,249.79
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,466.37,358.49
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,621.78,471.58
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,757.21,571.6
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,888.2,661.46
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,924.12,682.28
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,957.37,702.07
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,984.54,717.79
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,1008.38,731.38
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,1023.38,739.82
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,1034.64,746.03
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,1041.7,750.68
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,1045.06,753.14
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,1042.72,751.08
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,1036.66,746.8
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,1023.96,739.84
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,1007.67,730.66
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,985.48,716.25
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,959.97,699.72
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,928.96,680.6
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,895.04,659.47
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,860.82,638.27
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,818.23,611.12
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,770.1,580.54
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,720.38,548.37
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,664.81,508.77
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,608.94,467.82
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,549.19,423.63
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,489.88,378.32
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,426.09,328.11
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,365.02,278.43
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,300.94,225.08
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,241.6,174.65
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,179.73,123.05
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,126.24,79.73
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,73.55,41.54
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,35.03,17.59
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,27.07,14.21
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,60.06,38.45
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,104.8,71.9
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,151.4,109.27
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,207.85,156.01
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,170.23,131.99
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,106.25,82.57
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,92.74,71.1
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,79.17,59.61
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,89.96,68.05
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,100.8,76.41
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,129.8,99.26
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,159.07,121.99
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,155.42,118.55
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,151.76,115.2
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,140.15,105.61
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,128.47,96.04
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,137.96,103.17
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,147.54,110.33
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,135.8,101.04
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,124.0,91.72
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,138.85,103.08
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,153.77,114.4
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,159.13,118.51
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,164.45,122.63
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,189.4,141.82
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,214.35,160.94
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,187.73,140.85
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,161.23,120.72
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,335.42,255.23
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,505.65,382.45
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,425.31,322.35
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,346.87,263.36
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,249.39,189.61
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,161.97,122.18
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,190.64,145.19
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,219.08,168.0
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,224.92,173.09
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,230.12,177.72
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,259.49,202.15
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,283.39,221.78
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,192.35,149.84
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,110.95,85.0
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,94.01,71.7
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,77.14,58.17
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,108.83,79.0
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,119.3,80.25
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,71.82,44.91
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,36.06,20.36
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.97,4.24
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,31.12,19.91
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,49.08,35.21
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,71.27,53.84
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,93.68,72.31
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,49.72,35.77
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,38.1,25.88
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,70.76,52.51
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,78.72,58.64
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,86.7,64.73
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,276.45,216.38
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,471.27,365.54
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,503.01,387.84
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,535.48,410.94
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,568.27,434.24
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,600.75,457.08
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,318.29,245.45
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,27.07,15.86
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,248.17,189.19
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,476.11,358.9
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,495.55,372.14
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,514.83,385.91
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,342.83,259.51
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,168.26,126.57
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,170.65,128.66
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,172.99,130.51
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,168.06,126.7
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,163.12,122.92
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,114.96,85.43
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,67.29,47.92
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,47.62,32.47
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.86
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,81.71,59.89
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,135.93,102.95
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,191.73,147.27
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,247.09,190.9
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,170.75,131.39
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,96.09,72.18
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,66.11,48.35
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.49,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,9.27,2.18
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,31.58,20.85
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,53.96,39.27
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,33.47,22.11
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,16.27,7.74
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,19.54,10.34
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,75.56,55.61
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,132.12,100.33
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,327.81,254.0
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,536.6,409.14
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,529.22,400.26
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,510.86,384.61
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,401.55,303.82
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,283.31,214.66
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,307.95,232.91
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,332.63,250.6
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,304.98,229.87
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,277.29,209.19
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,312.33,235.58
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,347.36,261.62
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,275.45,208.33
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,204.27,154.77
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,350.6,266.82
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,491.28,370.17
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,547.07,411.49
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,589.73,443.24
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,360.91,275.6
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,132.13,99.25
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,76.97,56.23
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,22.34,12.48
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,39.56,26.53
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,56.8,40.57
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,198.43,155.23
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,325.05,253.23
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,208.24,161.93
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,99.68,76.13
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,84.67,64.46
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,69.72,52.45
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,55.3,40.53
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,40.88,28.4
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,28.31,17.71
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,6.86
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,32.3,18.45
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,67.0,42.09
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,113.87,76.57
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,99.61,72.12
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,64.15,48.26
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,67.46,50.85
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,70.74,53.28
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,97.4,74.92
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,124.2,96.33
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,136.06,105.23
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,147.94,114.07
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,257.47,199.83
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,369.65,284.05
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,438.2,333.7
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,503.93,380.4
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,461.8,347.71
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,406.94,306.07
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,312.61,235.9
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,212.22,159.8
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,260.13,196.12
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,308.46,231.74
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,363.29,271.3
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,410.15,304.41
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,416.61,308.71
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,422.83,313.11
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,291.44,217.63
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,157.6,117.26
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,231.87,174.13
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,306.57,229.67
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,406.32,303.3
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,496.68,368.22
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,699.91,520.96
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,859.76,635.58
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,680.77,508.36
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,508.45,381.5
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,310.52,237.12
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,114.05,85.21
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,155.17,118.22
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,195.93,150.39
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,189.57,146.11
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,182.9,141.64
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,122.4,93.95
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,63.26,46.43
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,53.92,39.06
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,44.59,31.52
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,35.28,23.79
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,25.97,15.95
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,17.61,8.85
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,9.26,1.69
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.62,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,16.16,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,33.18,19.92
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,65.92,44.04
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,108.71,76.32
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,149.94,107.39
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,204.81,151.09
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,208.58,160.09
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,189.62,147.87
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,258.73,201.85
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,334.66,259.92
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,442.19,341.01
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,563.6,429.73
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,518.85,393.55
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,455.01,343.37
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,551.63,414.35
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,650.77,483.87
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,750.36,554.29
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,854.78,625.08
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,804.61,585.43
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,735.68,533.46
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,672.3,488.94
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,612.65,445.87
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,822.66,597.57
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,1008.31,716.91
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,1015.32,718.55
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,1018.8,720.53
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,1016.26,718.97
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,1010.19,715.44
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,997.68,707.2
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,981.74,697.02
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,960.5,684.56
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,943.21,674.67
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,911.44,655.59
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,876.9,634.81
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,840.81,612.9
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,801.53,588.7
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,753.97,559.31
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,704.93,528.4
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,650.82,491.92
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,596.27,453.75
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,537.74,411.79
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,479.59,368.45
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,417.57,319.88
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,358.1,271.68
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,295.66,220.1
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,237.7,171.15
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,178.18,121.47
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,126.61,79.75
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,74.81,42.31
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,36.35,18.98
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.92,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.85,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.7,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.55,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.87,1.01
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,10.19,2.96
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.98,5.27
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,15.77,7.55
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,25.07,15.24
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,52.58,37.57
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,70.81,52.06
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,68.96,50.27
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,67.12,48.55
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,212.69,162.47
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,361.67,272.38
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,502.89,375.1
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,652.91,479.12
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,793.42,578.96
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,936.6,672.73
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,962.46,687.24
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,985.19,701.38
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,997.09,708.34
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,1014.62,718.98
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,1021.67,724.51
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,1025.14,728.03
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,1021.52,727.25
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,1014.34,724.36
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,882.9,638.52
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,734.45,532.91
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,851.09,622.22
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,943.29,686.42
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,911.54,666.11
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,877.03,645.09
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,837.67,620.62
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,796.06,594.36
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,748.5,564.42
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,699.53,532.41
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,646.43,494.72
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,592.64,455.54
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,534.28,412.26
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,476.55,368.13
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,415.07,319.27
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,355.96,270.88
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,293.85,219.54
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,236.29,170.93
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,177.04,121.4
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,125.69,79.82
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,74.58,42.77
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,36.68,19.57
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.48,0.39
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.43,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,33.71,16.73
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,75.74,40.39
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,130.56,80.05
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,186.57,126.71
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,250.02,181.37
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,312.96,236.29
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,378.6,292.14
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,440.8,343.07
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,504.88,393.33
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,565.41,438.83
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,626.15,482.52
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,680.75,522.67
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,735.93,561.33
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,786.1,593.91
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,834.33,624.73
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,877.19,652.44
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,917.45,678.27
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,951.83,698.71
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,982.97,716.95
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,1009.24,732.95
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,1031.98,746.72
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,1048.1,756.83
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,1060.43,764.69
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,1067.43,768.82
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,1070.53,770.65
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1067.24,767.08
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1060.06,761.25
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1046.57,752.58
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1029.32,741.68
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1006.51,727.81
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,980.21,711.76
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,948.2,691.58
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,913.1,669.37
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,872.16,643.58
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,828.76,615.95
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,781.14,585.65
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,731.72,553.71
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,678.89,516.83
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,622.64,475.85
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,562.06,431.03
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,501.86,385.07
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,438.45,334.54
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,376.93,284.03
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,311.35,229.7
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,250.78,178.28
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,188.47,126.11
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,133.36,81.28
