Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,79.37,42.78
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,38.04,19.19
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,13.59,0.89
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,13.67,0.11
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,36.24,19.11
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,76.85,42.24
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,130.77,81.04
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,186.67,127.15
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,250.17,180.98
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,311.41,232.87
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,377.87,287.11
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,440.01,337.57
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,504.12,387.79
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,563.39,432.29
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,622.78,475.3
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,678.62,515.6
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,730.98,551.92
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,780.21,583.02
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,827.45,612.32
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,870.12,638.88
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,910.27,663.54
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,944.12,683.28
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,974.76,700.9
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,1000.09,715.85
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,1021.94,728.66
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,1038.21,736.65
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,1050.78,742.45
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,1057.6,746.3
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,1060.6,748.0
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1056.3,746.12
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1048.23,742.09
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,1035.43,735.25
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,1018.95,726.21
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,996.52,713.48
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,970.72,698.63
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,939.73,680.91
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,905.69,661.02
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,865.35,636.68
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,822.59,610.36
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,775.25,581.27
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,729.04,552.41
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,674.77,514.77
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,619.58,475.03
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,559.51,430.71
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,499.91,385.24
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,436.95,335.02
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,375.13,284.2
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,310.22,230.63
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,249.56,179.27
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,187.65,127.23
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,133.47,83.08
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,80.15,44.68
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,39.15,20.66
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.45,2.08
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,17.84,3.5
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,35.53,22.84
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,62.45,44.35
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,93.85,69.59
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,127.76,96.93
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,166.31,128.45
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,163.61,128.57
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,151.89,119.84
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,123.63,96.4
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,94.14,71.91
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,121.84,93.94
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,149.7,115.71
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,163.27,126.17
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,177.12,136.82
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,228.34,176.49
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,280.5,216.12
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,337.02,258.95
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,388.86,297.66
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,379.39,289.29
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,369.34,280.74
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,453.41,343.73
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,538.98,406.32
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,487.42,366.85
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,434.88,326.98
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,407.65,306.84
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,370.37,279.16
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,485.41,365.13
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,599.89,447.99
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,409.43,309.17
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,226.1,170.88
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,196.63,148.71
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,167.34,126.23
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,232.09,176.43
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,296.82,225.82
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,564.87,436.08
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,777.09,592.96
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,732.95,561.14
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,685.49,527.3
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,507.59,392.76
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,345.24,266.43
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,329.81,255.75
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,307.65,239.05
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,341.09,264.65
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,351.42,268.6
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,290.93,218.35
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,233.19,169.86
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,176.16,122.51
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,126.2,82.18
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,77.83,46.96
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,40.54,23.42
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.82,4.0
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.42,3.79
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,39.73,22.77
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,77.44,46.13
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,126.75,81.97
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,177.65,123.24
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,237.93,173.6
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,206.8,157.9
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,142.18,110.21
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,250.72,195.72
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,376.99,293.71
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,383.35,297.45
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,375.93,290.05
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,409.02,313.96
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,441.86,337.17
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,485.17,368.12
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,529.53,399.35
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,697.06,526.93
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,869.18,649.83
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,901.96,668.85
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,931.91,686.67
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,956.36,702.13
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,977.69,715.57
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,990.63,722.36
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,1009.44,733.13
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,1015.31,736.38
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,1017.62,737.51
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,1013.3,734.73
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,1005.48,729.83
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,852.36,624.46
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,674.9,493.47
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,686.14,503.58
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,703.0,516.49
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,685.31,504.94
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,665.97,492.39
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,739.5,551.37
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,786.49,588.65
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,656.41,493.78
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,538.06,404.55
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,573.45,434.77
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,584.57,445.31
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,526.33,401.86
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,469.08,358.22
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,409.0,310.65
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,351.46,263.88
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,290.49,214.1
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,234.14,167.25
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,175.06,119.0
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,125.34,79.58
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,77.03,45.06
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,39.88,22.34
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.39,4.2
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.77,6.13
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,41.77,24.82
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,79.39,49.5
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,126.46,84.54
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,104.74,74.95
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,59.53,43.83
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,103.89,79.89
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,149.3,116.12
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,228.79,179.06
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,319.85,250.68
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,374.47,292.73
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,437.56,340.7
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,553.44,430.83
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,686.24,531.36
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,734.55,565.34
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,781.97,598.37
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,822.77,626.24
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,861.66,652.63
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,890.58,670.89
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,920.3,689.69
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,944.75,705.95
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,966.24,720.26
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,983.16,730.07
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,996.97,737.84
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,921.63,683.26
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,829.14,612.69
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,656.91,488.5
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,484.39,360.0
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,505.78,376.49
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,526.41,391.9
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,447.48,334.25
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,369.83,276.9
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,411.67,308.88
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,452.01,339.25
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,512.28,386.02
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,558.88,422.26
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,543.51,411.78
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,519.38,395.01
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,500.38,382.23
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,476.69,365.44
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,367.56,282.54
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,272.63,209.6
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,253.52,195.43
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,229.15,176.4
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,191.69,147.08
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,156.37,119.39
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,140.19,104.4
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,117.94,83.94
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,75.57,51.65
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,40.34,25.49
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,19.69,6.83
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.55,6.32
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,43.56,25.76
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,83.13,49.23
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,139.91,90.54
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,195.51,137.03
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,258.88,191.62
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,321.95,246.36
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,391.06,305.09
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,455.82,358.43
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,521.61,410.5
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,583.27,456.61
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,645.74,501.26
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,700.8,540.7
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,756.4,578.5
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,807.45,610.0
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,856.65,639.54
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,899.47,664.78
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,939.61,687.78
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,974.09,705.74
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1005.32,721.33
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,1030.31,736.17
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,1051.63,748.78
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,1068.66,757.27
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,1081.89,763.49
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,1087.27,766.49
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1088.69,767.25
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1084.67,764.81
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1076.71,760.12
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1062.88,751.39
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,1045.22,740.44
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,1021.44,726.28
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,994.12,709.95
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,961.55,690.71
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,925.82,669.38
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,884.29,643.29
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,840.3,615.43
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,791.45,582.91
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,740.76,548.95
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,685.02,510.29
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,629.99,470.46
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,569.52,425.88
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,509.34,380.3
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,444.77,330.51
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,382.41,280.88
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,316.57,227.81
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,255.69,177.47
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,192.18,125.82
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,136.42,81.85
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,82.25,44.03
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,40.25,20.66
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.59,3.99
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,7.63,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.36,8.96
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,43.46,25.19
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,83.49,49.84
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,134.99,87.73
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,188.84,132.06
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,248.61,182.68
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,307.27,232.61
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,370.71,285.4
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,430.27,334.67
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,492.02,384.27
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,550.2,429.13
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,609.14,473.18
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,663.85,514.01
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,717.97,553.45
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,766.28,586.07
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,813.01,616.65
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,854.99,643.15
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,889.05,663.93
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,921.03,683.4
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,949.99,700.73
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,974.35,716.1
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,995.42,729.34
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,1009.17,736.64
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,1019.38,741.74
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,1025.08,744.93
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,1027.24,745.95
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,1019.75,741.1
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,1018.16,740.31
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,1003.76,730.91
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,985.96,719.47
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,958.69,701.86
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,928.8,682.57
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,896.25,661.48
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,861.2,638.66
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,555.47,420.94
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,251.4,188.21
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,487.25,372.94
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,673.63,511.12
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,402.87,309.41
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,152.09,113.93
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,163.08,123.47
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,173.54,132.28
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,210.23,161.62
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,238.27,182.97
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,199.3,152.41
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,162.92,123.97
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,142.03,105.59
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,116.62,83.13
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,75.25,51.54
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,40.44,25.65
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,20.56,8.41
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,22.31,10.52
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,44.66,28.13
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,80.22,53.48
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,122.46,85.72
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,141.0,104.61
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,150.43,115.32
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,164.92,127.7
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,176.41,136.97
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,142.81,109.81
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,108.14,81.62
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,120.38,90.91
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,132.66,100.11
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,163.34,123.9
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,194.49,147.83
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,180.43,136.3
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,166.25,124.81
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,192.33,144.73
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,218.67,164.67
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,472.99,358.89
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,732.83,545.52
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,488.97,367.73
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,232.59,173.46
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,204.62,152.24
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,176.6,130.65
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,336.03,250.48
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,493.16,364.31
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,375.82,278.77
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,253.24,188.07
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,319.08,237.36
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,394.01,292.22
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,541.75,402.09
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,683.04,503.57
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,736.24,545.06
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,787.48,584.95
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,658.66,491.66
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,539.99,404.24
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,506.26,380.69
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,472.28,356.39
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,460.3,348.92
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,448.03,340.67
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,419.96,319.79
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,397.57,302.96
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,343.14,261.72
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,282.35,214.31
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,228.95,173.22
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,186.38,141.23
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,148.43,110.65
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,110.76,80.12
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,70.7,49.12
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,36.83,23.15
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,19.35,7.95
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.92,12.64
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,47.01,28.79
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,86.27,53.77
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,137.61,91.97
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,189.35,134.88
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,250.31,186.82
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,308.59,236.71
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,372.08,290.02
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,384.17,302.83
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,374.56,295.72
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,483.14,380.86
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,612.6,479.59
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,614.68,477.06
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,596.33,458.99
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,702.98,538.77
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,817.89,618.82
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,859.84,644.6
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,893.97,665.1
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,928.44,684.15
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,960.2,700.9
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,985.35,713.84
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,1007.16,724.24
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,1024.08,730.35
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,1037.51,734.02
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,1043.36,735.8
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,1045.55,735.44
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,1042.6,730.6
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1035.97,723.66
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,1023.2,716.28
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,1006.84,706.87
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,985.0,693.62
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,959.75,678.3
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,929.01,659.44
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,895.27,638.73
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,857.24,615.86
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,816.57,591.12
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,769.83,562.66
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,723.89,534.35
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,670.37,497.55
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,615.8,459.06
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,556.98,416.39
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,498.52,372.67
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,436.99,325.32
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,375.94,276.81
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,312.01,225.42
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,252.0,175.87
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,191.13,126.03
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,136.9,82.77
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,83.63,45.36
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,41.97,22.22
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.54,8.53
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.25,11.68
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,46.36,26.98
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,85.95,51.51
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,137.31,89.85
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,108.94,77.32
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,51.12,37.34
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,73.05,55.4
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,94.9,73.06
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,147.01,115.2
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,200.71,157.97
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,150.94,117.34
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,99.82,75.62
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,251.75,196.89
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,414.35,321.23
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,297.81,230.28
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,178.36,135.95
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,267.99,205.47
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,366.45,279.78
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,460.29,349.56
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,564.59,425.01
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,578.86,434.37
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,592.54,443.7
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,623.12,465.73
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,653.41,487.39
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,495.35,372.59
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,337.37,254.52
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,326.63,246.91
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,315.78,238.86
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,382.35,289.03
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,440.87,332.51
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,496.78,374.86
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,558.49,420.91
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,724.37,551.55
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,854.68,650.87
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,733.57,561.38
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,617.89,473.14
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,629.74,485.33
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,626.45,485.46
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,547.73,425.65
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,472.49,368.0
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,429.35,335.79
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,385.51,302.1
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,312.11,244.13
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,246.07,191.91
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,207.1,160.76
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,170.67,131.31
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,133.59,100.99
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,99.34,73.12
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,68.87,49.06
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,42.35,28.28
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,23.43,11.87
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.77,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.63
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.01
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,21.79,12.97
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,29.69,19.91
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,39.0,27.96
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,48.33,35.91
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,41.34,29.76
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,34.37,23.65
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,129.82,103.77
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,227.58,184.02
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,179.18,143.47
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,130.74,102.9
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,116.27,90.76
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,101.78,78.64
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,130.61,102.07
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,159.72,125.5
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,145.07,113.31
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,130.27,101.08
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,137.83,106.91
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,145.48,112.77
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,218.78,171.23
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,292.88,229.25
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,297.12,232.29
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,301.3,235.47
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,443.28,345.76
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,579.02,447.87
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,446.74,347.58
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,307.98,240.35
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,388.99,303.74
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,462.21,359.78
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,359.89,280.84
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,253.61,197.87
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,322.89,252.63
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,385.84,301.48
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,381.03,297.56
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,375.65,293.42
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,255.05,199.83
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,135.6,104.83
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,186.89,146.68
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,237.01,187.03
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,180.17,141.85
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,124.9,97.48
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,69.82,52.59
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.85,6.85
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.98,5.35
