Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,32.94,21.1
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,1.06
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,35.38,24.11
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,62.36,43.41
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,98.74,70.05
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,141.95,103.24
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,186.78,138.89
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,237.13,179.41
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,286.34,219.13
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,339.71,261.59
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,390.32,301.24
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,446.52,344.12
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,496.99,381.65
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,548.59,419.02
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,596.15,452.42
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,644.18,485.28
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,688.81,515.13
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,733.54,544.36
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,771.9,569.16
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,809.63,593.05
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,842.55,612.84
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,873.95,631.31
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,896.67,644.89
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,916.98,656.89
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,941.03,671.15
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,962.61,682.26
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,968.49,684.9
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,971.26,685.85
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,966.99,681.87
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,959.64,676.17
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,947.3,668.84
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,932.02,659.8
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,910.91,647.17
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,887.04,632.86
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,821.76,590.22
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,759.7,548.64
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,743.66,540.21
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,723.09,528.11
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,686.79,504.35
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,649.35,479.42
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,597.86,443.88
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,548.76,409.24
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,474.87,356.24
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,407.54,307.01
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,342.74,258.28
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,286.62,215.38
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,242.0,180.96
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,201.2,149.32
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,170.8,123.13
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,136.24,93.43
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,92.53,61.6
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,56.58,37.38
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,33.72,21.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,17.6,3.78
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,34.7,23.34
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,57.42,39.38
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,86.24,60.15
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,120.15,85.91
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,153.67,114.08
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,185.97,140.96
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,217.66,166.37
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,248.26,189.98
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,273.16,209.26
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,293.6,224.56
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,297.34,226.34
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,297.98,225.53
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,292.16,220.41
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,281.12,211.39
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,275.84,206.99
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,270.06,202.23
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,289.16,215.92
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,308.38,229.45
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,315.42,234.08
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,322.39,238.72
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,257.75,191.11
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,193.01,143.04
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,247.99,183.92
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,303.26,223.6
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,340.0,249.91
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,376.73,276.03
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,290.03,213.84
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,203.86,151.06
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,221.26,164.9
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,238.58,178.2
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,141.66,105.22
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,45.8,30.77
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,67.77,48.39
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,89.77,65.89
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,81.75,59.65
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,73.76,53.46
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,57.36,40.61
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,41.0,27.63
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,82.08,60.81
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,123.13,93.72
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,185.94,144.13
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,243.75,189.84
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,154.52,119.8
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,67.94,50.45
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,58.6,43.05
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,49.26,35.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,40.87,28.57
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,32.48,21.56
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,24.11,14.5
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,15.75,7.37
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,9.26,2.04
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.56
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,33.35,22.99
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,53.77,39.17
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,78.11,58.65
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,106.08,81.09
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,136.92,106.78
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,170.03,134.34
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,173.43,138.14
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,171.55,136.76
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,232.15,185.02
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,299.83,238.12
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,296.05,234.0
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,290.97,228.71
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,397.98,311.99
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,515.07,400.0
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,529.56,408.3
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,545.89,418.18
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,537.42,410.13
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,525.56,399.65
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,536.86,406.4
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,540.64,407.65
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,471.89,356.4
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,401.23,303.4
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,372.21,281.41
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,335.85,253.8
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,334.14,252.56
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,332.28,251.12
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,380.93,286.61
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,422.3,316.04
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,408.33,305.8
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,394.22,295.73
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,329.04,248.01
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,271.9,205.65
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,308.45,234.11
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,350.22,266.05
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,362.13,275.41
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,373.11,284.21
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,442.32,338.28
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,497.95,380.97
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,371.86,286.19
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,252.22,194.45
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,197.52,152.92
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,147.0,113.65
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,132.85,102.82
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,118.74,91.84
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,102.86,79.27
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,87.05,66.59
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,72.22,54.53
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,57.48,42.33
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,43.22,30.39
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,28.78,18.14
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,17.62,9.09
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,4.03
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,34.36,23.5
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,52.9,37.92
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,76.37,56.83
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,102.33,77.71
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,130.01,100.53
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,158.92,124.25
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,179.67,141.23
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,199.31,156.83
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,226.33,178.14
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,253.72,199.47
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,194.37,151.72
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,129.67,99.33
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,152.48,117.08
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,175.6,134.76
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,203.14,155.69
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,231.0,176.6
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,290.19,221.57
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,356.02,270.63
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,319.38,241.99
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,288.04,217.65
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,225.39,169.78
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,162.65,121.51
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,233.6,175.27
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,305.05,227.87
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,479.34,356.37
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,655.71,480.24
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,657.58,479.85
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,658.47,479.94
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,521.24,383.67
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,393.08,291.03
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,325.63,242.6
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,266.14,198.9
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,339.11,253.93
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,406.03,303.47
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,448.56,336.06
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,492.41,369.33
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,472.53,356.39
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,451.38,342.54
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,456.95,348.71
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,458.85,351.44
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,349.98,269.25
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,254.11,195.84
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,215.86,166.91
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,179.39,138.88
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,155.17,120.15
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,131.69,101.73
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,150.44,108.34
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,141.2,89.6
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,91.93,53.7
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,50.84,29.34
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.84,17.46
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.5,2.01
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.66
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.54,19.45
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.67,32.42
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,65.65,49.4
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,86.06,66.44
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,69.79,52.83
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,52.06,37.91
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,99.82,76.99
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,147.74,115.34
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,149.22,116.07
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,150.3,116.52
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,171.63,132.88
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,193.39,149.37
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,223.7,172.31
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,254.52,195.32
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,179.49,136.54
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,103.74,76.82
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,159.14,120.17
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,215.15,163.14
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,266.06,201.55
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,317.42,239.75
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,294.24,222.01
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,270.89,204.34
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,429.99,322.7
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,585.7,432.77
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,553.23,408.27
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,520.04,384.21
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,639.26,470.46
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,755.56,550.97
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,695.44,508.16
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,642.26,470.71
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,439.16,327.12
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,229.17,171.3
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,551.94,421.07
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,830.86,618.1
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,795.11,592.79
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,757.03,568.18
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,713.02,539.27
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,668.39,508.76
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,617.73,472.31
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,567.0,434.93
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,513.2,394.85
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,460.2,354.2
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,337.07,259.25
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,239.42,184.5
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,204.67,157.4
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,171.06,130.62
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,138.26,104.12
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,107.28,79.1
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,78.92,56.88
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,53.06,36.93
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,33.62,22.27
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,2.44
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,11.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,20.88,8.34
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,38.21,27.19
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,61.78,42.48
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,93.06,63.84
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,132.14,93.51
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,96.82,71.0
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,41.8,29.87
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,87.8,68.27
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,133.43,105.48
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,253.96,202.07
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,393.15,311.39
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,398.66,314.21
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,391.76,306.96
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,266.52,209.25
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,127.04,97.29
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,170.74,131.89
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,215.04,166.12
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,309.45,238.43
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,402.43,307.42
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,362.73,276.25
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,316.39,240.53
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,342.76,260.22
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,376.3,284.82
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,427.35,321.72
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,478.66,358.08
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,554.76,413.49
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,638.09,472.6
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,476.35,355.83
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,316.38,237.37
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,324.66,244.18
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,332.79,250.35
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,463.04,347.99
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,590.27,439.96
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,601.11,448.64
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,609.2,456.01
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,590.36,443.87
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,574.71,433.94
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,425.82,325.01
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,286.56,219.51
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,195.76,150.2
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,110.05,82.95
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,170.46,131.78
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,229.82,179.2
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,216.6,169.05
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,202.12,157.74
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,173.97,135.68
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,146.68,114.02
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,120.42,92.95
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,95.33,72.63
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,72.33,54.04
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,50.51,36.1
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,32.28,21.52
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.91,2.17
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.77,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.94,0.27
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,9.26,2.26
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,7.81
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,22.27,13.32
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,18.57,10.01
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,31.61,20.8
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,40.01,27.69
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,48.43,34.54
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,52.18,37.52
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,55.94,40.5
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,80.75,60.63
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,105.62,80.59
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,120.17,92.1
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,134.79,103.57
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,145.61,111.78
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,156.55,119.98
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,259.88,199.52
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,364.36,276.52
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,605.81,454.07
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,835.53,609.52
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,851.96,616.31
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,866.41,624.36
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,868.05,626.03
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,866.53,625.88
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,705.8,514.79
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,542.31,398.17
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,480.49,355.28
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,419.59,311.52
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,334.62,250.64
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,246.89,186.08
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,219.65,165.78
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,192.64,145.28
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,210.56,159.74
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,228.21,173.93
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,234.37,179.16
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,239.92,183.99
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,209.91,161.68
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,180.61,139.65
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,143.79,111.01
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,107.7,82.52
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,94.18,72.04
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,80.7,61.38
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,67.28,50.46
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,53.93,39.41
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,40.88,28.49
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,27.84,17.42
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,17.62,9.22
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.4,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.21
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.17,21.23
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,59.16,35.26
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,57.5,35.63
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,34.35,23.57
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,36.5
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,65.13,49.18
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,86.88,66.71
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,108.65,83.84
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,126.84,97.92
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,145.11,111.85
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,179.64,138.4
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,214.99,165.08
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,218.55,167.29
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,221.95,169.52
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,302.14,229.9
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,381.65,287.8
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,483.93,361.82
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,585.59,432.91
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,754.68,556.42
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,918.42,665.8
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,941.51,678.19
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,961.47,690.14
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,977.79,699.14
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,990.91,706.2
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,996.22,709.22
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,998.15,710.32
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,993.81,706.25
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,986.12,700.27
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,973.65,692.82
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,957.85,683.39
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,936.48,670.52
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,912.08,655.78
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,881.98,637.36
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,849.17,617.14
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,812.8,594.91
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,777.37,573.06
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,732.76,544.69
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,686.65,513.93
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,635.69,478.31
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,584.25,441.35
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,529.51,401.52
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,474.19,359.93
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,416.28,314.49
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,360.29,269.17
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,301.95,221.34
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,247.08,175.43
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,191.67,129.52
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,141.93,89.45
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,93.74,54.6
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,53.38,30.81
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.28,18.8
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.58
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.98,9.19
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,40.85,28.88
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,67.26,45.89
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,73.26,51.86
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,67.38,50.34
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,89.76,68.72
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,112.34,86.93
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,135.96,105.37
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,160.45,124.28
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,212.08,164.21
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,266.54,205.7
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,273.6,210.08
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,278.94,213.08
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,366.53,279.61
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,464.24,351.86
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,495.08,372.7
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,526.05,393.65
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,547.8,407.87
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,568.25,421.06
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,594.16,437.85
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,619.73,454.21
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,586.42,429.24
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,543.92,398.12
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,657.71,479.95
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,772.65,559.19
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,692.64,501.85
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,617.21,447.98
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,413.89,305.74
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,215.09,159.51
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,456.9,340.38
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,684.58,499.12
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,606.69,442.33
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,524.39,383.72
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,475.75,350.03
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,428.05,316.33
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,451.32,334.67
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,476.66,354.01
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,507.26,378.55
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,534.08,399.81
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,509.29,382.95
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,480.95,363.24
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,468.17,354.95
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,445.07,337.98
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,392.09,297.01
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,341.21,256.87
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,287.77,214.58
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,237.63,174.38
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,187.53,134.67
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,143.45,100.5
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,100.05,68.26
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,63.58,43.08
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,38.54,26.41
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.74,5.82
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,11.91,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,22.55,10.44
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,39.42,27.53
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,62.85,43.38
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,91.83,63.92
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,125.52,89.35
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,142.87,107.08
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,150.55,116.03
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,162.29,125.46
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,171.78,132.67
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,193.73,149.57
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,215.93,166.45
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,262.18,201.45
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,309.09,236.33
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,406.08,309.76
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,512.17,387.9
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,538.05,404.6
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,566.85,423.45
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,523.22,389.96
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,468.07,348.11
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,360.22,268.97
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,246.03,183.41
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,254.07,189.55
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,262.07,195.36
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,231.97,172.8
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,201.78,150.13
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,255.69,190.62
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,309.74,230.5
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,470.96,348.59
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,632.46,461.5
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,682.95,497.85
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,736.81,536.63
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,471.87,350.56
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,209.17,155.14
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,534.69,406.23
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,821.69,610.15
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,785.32,584.34
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,747.11,558.6
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,649.34,486.97
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,560.68,420.93
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,523.31,394.98
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,484.62,367.23
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,477.49,363.58
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,456.59,348.09
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,399.27,302.91
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,346.62,260.47
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,291.84,216.17
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,240.92,174.38
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,188.43,131.89
