Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,77.71,57.54
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,67.0,49.2
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,56.26,40.6
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,45.53,31.87
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,35.28,23.47
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,25.04,14.93
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,16.68,8.47
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.89
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,4.16,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.31,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.7,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,5.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,7.41,0.57
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,10.19,2.9
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,12.98,5.21
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,96.23,73.53
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,179.62,139.94
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,244.62,190.51
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,317.81,247.06
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,315.67,244.79
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,310.84,240.24
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,321.86,248.04
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,331.99,255.01
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,409.89,313.4
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,495.83,376.07
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,402.56,305.13
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,304.37,229.95
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,276.09,208.36
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,247.53,186.34
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,601.59,459.51
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,939.91,690.17
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,893.71,654.03
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,823.76,599.0
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,906.44,660.0
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,970.48,699.91
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,868.91,628.62
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,751.01,540.79
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,767.85,554.07
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,782.02,564.2
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,741.39,535.78
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,701.08,507.92
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,706.86,514.93
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,712.4,521.16
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,753.96,554.84
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,771.6,569.04
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,729.18,542.38
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,685.06,514.27
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,637.55,480.83
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,587.48,444.73
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,534.27,405.01
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,481.12,364.22
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,424.79,320.06
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,369.5,275.3
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,310.85,227.17
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,256.46,181.35
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,201.33,134.78
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,150.47,92.83
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,100.24,55.75
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,57.69,30.43
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,28.93,18.9
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.19,11.15
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.54,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.36
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,37.27,26.29
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,54.17,39.51
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,73.35,55.48
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,93.43,71.84
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,142.48,107.5
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,207.4,157.07
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,274.37,206.25
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,367.38,278.25
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,386.29,297.69
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,377.68,292.66
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,472.64,366.93
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,586.26,454.22
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,577.11,442.96
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,533.73,405.83
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,530.27,401.77
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,524.88,395.68
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,683.64,518.4
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,845.58,632.79
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,781.34,583.01
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,685.06,506.02
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,715.19,527.56
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,744.87,547.87
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,703.85,516.52
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,665.64,487.31
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,546.34,402.62
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,418.79,310.0
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,707.61,528.71
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,962.19,701.14
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,951.28,691.65
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,937.05,682.43
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,916.42,669.11
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,892.84,653.95
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,802.26,592.2
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,705.12,520.35
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,746.34,555.25
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,760.52,568.23
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,720.78,542.54
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,676.56,512.86
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,575.48,436.97
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,484.66,367.96
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,440.53,335.46
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,396.57,302.22
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,379.08,288.05
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,347.75,261.37
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,295.3,218.76
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,245.01,177.1
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,194.19,134.93
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,147.47,96.91
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,102.36,63.29
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,63.77,38.65
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.28,25.13
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.91,14.2
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.39,11.13
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,29.14,19.29
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,54.1,29.48
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,97.41,59.13
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,137.04,92.18
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,153.31,113.01
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,149.99,116.1
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,170.12,132.09
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,189.87,147.39
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,213.5,165.4
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,237.48,183.43
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,256.91,197.66
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,276.07,211.48
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,344.42,263.52
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,419.92,320.0
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,531.38,404.13
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,654.75,494.54
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,632.82,475.4
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,602.25,450.41
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,615.26,459.04
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,626.86,466.5
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,632.31,469.69
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,636.51,472.05
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,535.6,398.74
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,438.38,326.8
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,639.01,477.27
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,827.9,612.47
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,799.82,590.89
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,770.32,569.44
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,812.0,600.91
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,854.42,632.16
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,555.74,419.1
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,255.11,191.61
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,503.41,383.7
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,729.53,548.9
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,555.06,419.45
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,388.48,293.22
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,439.43,333.52
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,479.86,364.81
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,459.57,350.47
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,436.82,334.18
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,387.6,297.54
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,340.74,262.35
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,245.43,189.0
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,161.24,123.81
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,141.55,108.89
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,122.33,94.06
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,152.66,109.33
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,152.29,96.55
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,103.7,60.39
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,62.85,35.5
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.17,22.51
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.11,13.66
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,13.82,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,25.07,13.95
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,41.54,29.71
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,63.16,44.05
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,92.38,65.08
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,124.71,89.84
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,173.22,122.52
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,245.77,177.38
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,285.69,214.66
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,315.65,241.78
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,365.74,281.67
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,418.04,322.36
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,500.1,386.03
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,596.3,459.59
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,646.92,497.51
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,695.11,533.03
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,741.1,564.35
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,785.51,593.4
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,741.49,557.83
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,666.66,497.56
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,795.32,595.14
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,921.77,681.9
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,654.28,492.47
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,335.54,249.23
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,612.95,457.59
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,881.85,646.71
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,951.53,699.5
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1006.95,735.72
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,1004.54,733.81
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,998.68,730.11
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,987.42,722.57
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,972.66,712.85
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,952.18,699.8
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,928.45,684.63
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,900.65,666.05
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,869.88,645.5
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,832.8,621.25
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,793.47,595.3
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,750.93,566.47
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,706.52,535.91
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,613.42,465.92
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,528.47,401.33
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,493.36,376.02
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,455.13,347.01
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,396.87,301.69
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,344.02,259.68
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,293.85,218.79
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,246.04,179.16
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,196.93,138.25
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,150.15,99.76
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,105.16,65.83
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,65.5,39.84
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.62,25.57
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.87,14.43
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.34,11.99
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,29.63,19.8
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,55.2,29.68
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,99.47,54.85
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,151.7,93.29
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,205.13,137.67
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,265.35,189.06
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,322.23,237.71
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,381.85,287.38
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,439.19,334.67
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,497.58,381.29
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,553.43,424.57
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,608.51,465.97
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,659.75,504.07
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,709.84,540.41
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,755.83,570.35
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,799.92,598.32
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,838.96,623.43
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,875.43,646.58
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,907.41,665.55
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,936.35,682.36
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,959.76,696.52
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,979.79,708.5
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,995.4,717.66
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,1007.48,724.62
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,1013.59,727.86
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,1016.15,728.97
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,1013.76,726.02
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,1007.85,720.99
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,996.47,713.63
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,981.52,704.14
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,960.28,691.09
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,935.72,675.96
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,907.08,657.82
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,875.45,637.72
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,838.13,613.79
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,798.61,588.26
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,754.74,560.72
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,709.01,531.49
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,660.35,496.78
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,610.49,460.38
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,556.06,419.4
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,501.19,377.06
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,443.5,331.66
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,386.79,285.72
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,327.97,237.57
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,269.74,188.92
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,212.43,141.11
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,159.61,97.94
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,107.45,59.47
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,62.87,32.81
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,31.38,20.99
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,24.69,14.3
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,14.77,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.25,13.39
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.33,22.8
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,58.61,34.06
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,99.81,57.93
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,148.89,93.73
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,199.39,134.66
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,255.06,180.95
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,309.88,226.45
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,367.62,273.03
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,422.99,317.36
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,480.99,362.25
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,534.36,402.7
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,587.89,442.12
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,637.92,478.09
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,687.12,512.55
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,732.42,542.42
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,773.36,567.78
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,811.93,592.02
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,848.22,614.54
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,879.33,632.3
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,907.68,648.17
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,931.28,662.81
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,951.72,675.54
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,926.67,657.37
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,882.84,621.96
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,703.25,501.34
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,512.66,368.1
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,550.69,396.21
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,587.96,422.26
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,791.7,570.51
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,957.32,679.83
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,824.53,591.15
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,685.22,491.57
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,785.43,568.59
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,856.37,618.55
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,736.85,537.05
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,619.02,451.8
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,534.83,392.85
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,453.28,334.46
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,543.84,405.4
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,598.01,446.7
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,544.73,407.38
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,491.44,367.57
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,435.37,323.83
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,380.15,279.49
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,321.36,232.01
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,266.83,186.8
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,210.41,140.03
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,158.72,98.1
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,108.5,61.42
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,65.91,35.9
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,34.48,23.4
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.69,15.02
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,25.03,13.91
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.67,24.59
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,59.93,36.0
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,99.59,58.76
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,147.2,92.58
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,194.11,130.91
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,244.13,172.89
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,299.83,218.8
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,360.96,268.5
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,415.54,312.39
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,472.85,357.0
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,525.95,397.4
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,579.12,436.7
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,628.22,472.6
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,676.54,507.15
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,691.96,514.68
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,691.19,510.63
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,762.83,563.38
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,833.35,610.92
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,863.05,627.95
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,889.87,643.3
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,912.75,657.32
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,932.59,669.42
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,950.18,678.77
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,957.44,681.59
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,963.53,685.22
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,966.44,686.94
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,962.37,684.82
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,955.2,680.88
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,944.42,674.31
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,930.53,665.87
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,910.35,653.85
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,887.32,640.02
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,859.78,624.1
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,829.76,606.45
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,793.1,583.01
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,754.74,558.13
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,714.32,530.61
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,671.23,500.75
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,623.21,466.82
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,574.84,431.88
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,522.73,393.9
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,471.23,355.32
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,417.36,313.31
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,364.9,271.36
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,310.0,227.26
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,256.77,183.78
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,204.53,141.21
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,157.06,103.22
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,110.77,69.09
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,71.86,44.34
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,41.27,29.18
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,30.2,18.71
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,25.02,13.84
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.44,25.2
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,60.3,37.03
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,98.44,59.26
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,144.99,92.45
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,193.57,131.19
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,246.24,174.45
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,298.58,217.93
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,354.55,263.64
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,407.82,306.3
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,462.71,348.94
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,515.22,388.82
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,568.87,428.39
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,617.76,464.27
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,666.03,498.99
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,710.28,529.22
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,753.14,556.93
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,791.07,581.87
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,826.9,605.3
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,858.22,625.67
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,881.35,640.65
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,904.47,655.39
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,924.61,668.2
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,939.35,676.59
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,950.95,683.03
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,957.43,687.29
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,960.78,689.68
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,958.71,688.69
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,953.54,685.84
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,942.83,679.19
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,928.94,670.58
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,910.04,658.79
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,888.11,645.07
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,861.06,627.7
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,835.83,611.58
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,796.72,586.31
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,756.58,560.22
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,714.47,532.62
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,671.36,503.34
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,623.14,468.9
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,574.64,433.53
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,522.65,394.57
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,471.17,355.11
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,416.85,312.7
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,364.47,270.78
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,309.94,226.84
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,257.08,183.56
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,204.73,140.9
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,157.24,102.93
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,110.69,68.61
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,71.54,43.69
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.84,28.7
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.79,17.55
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.43,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.53,21.9
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,56.36,32.55
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,95.73,54.57
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,143.39,88.76
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,192.76,128.95
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,247.1,174.74
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,300.81,220.24
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,357.54,267.35
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,365.97,277.98
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,344.65,262.55
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,447.59,341.31
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,573.8,435.74
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,566.99,427.46
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,534.84,400.22
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,642.12,480.71
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,756.77,561.59
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,794.66,585.31
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,830.27,607.91
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,861.18,626.0
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,889.35,642.18
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,912.83,656.54
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,933.21,668.95
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,948.97,677.55
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,961.52,684.19
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,968.35,688.23
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,971.88,690.33
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,969.78,688.08
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,964.41,683.9
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,953.8,677.47
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,939.83,669.03
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,920.74,657.4
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,898.49,643.82
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,871.39,627.1
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,841.44,608.51
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,806.51,586.86
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,769.34,563.51
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,727.95,537.62
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,684.82,509.8
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,637.77,476.51
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,588.64,440.99
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,536.31,402.01
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,483.99,362.05
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,426.54,317.42
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,372.23,273.98
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,315.9,228.47
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,262.36,184.27
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,207.32,139.43
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,158.2,100.3
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,110.25,65.01
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,68.76,39.19
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.3,25.64
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.99,16.88
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,27.02,15.27
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,38.4,26.7
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,61.48,39.01
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,97.93,60.7
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,142.78,92.76
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,128.75,91.33
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,88.84,66.89
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,156.95,119.94
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,231.46,177.31
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,329.81,252.04
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,455.0,347.99
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,505.9,386.77
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,557.08,424.92
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,605.21,460.64
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,652.95,495.3
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,602.5,453.14
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,522.37,388.76
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,662.21,495.03
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,808.84,600.8
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,837.76,617.65
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,863.83,633.29
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,886.76,647.81
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,907.0,660.57
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,834.2,605.56
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,743.87,536.33
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,847.84,613.89
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,939.83,678.23
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,812.08,587.46
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,667.18,481.47
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,746.75,539.99
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,821.04,592.57
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,850.27,616.89
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,872.58,635.21
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,763.98,557.92
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,659.81,481.43
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,707.13,519.99
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,737.63,545.39
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,696.74,516.79
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,654.84,487.52
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,607.95,454.19
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,560.98,420.18
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,511.04,383.96
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,460.01,346.06
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,407.69,305.64
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,357.28,265.82
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,304.37,223.93
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,254.95,184.19
