Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,204.54,143.65
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,159.16,107.85
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,115.6,75.88
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,78.32,51.17
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,47.69,34.31
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.68,19.89
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.07,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.26,14.57
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,40.63,28.5
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,62.36,40.14
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,98.12,61.58
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,142.12,93.02
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,183.1,128.08
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,222.26,162.22
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,238.53,179.89
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,239.79,183.38
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,310.19,236.87
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,391.95,298.71
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,346.31,263.66
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,283.57,214.23
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,263.36,198.55
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,239.13,179.65
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,441.12,333.52
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,655.56,487.71
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,654.49,483.3
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,651.24,478.3
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,704.5,515.19
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,763.93,555.23
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,801.37,579.65
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,837.62,603.21
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,850.8,611.43
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,861.9,618.47
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,771.77,554.96
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,677.46,488.02
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,712.07,513.45
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,750.35,540.33
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,750.2,540.65
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,748.39,540.14
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,770.65,556.39
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,793.09,572.32
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,661.17,480.79
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,535.84,391.69
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,568.22,417.52
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,598.87,440.98
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,624.98,462.44
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,636.27,472.98
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,537.2,400.52
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,447.49,334.28
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,409.18,307.27
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,369.28,278.32
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,356.2,268.14
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,333.21,248.9
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,294.12,217.07
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,252.89,182.59
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,203.1,142.25
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,157.71,106.12
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,113.36,73.53
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,77.66,50.24
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,46.99,33.74
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.7,19.97
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.31,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.12
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,38.03,26.25
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,60.62,38.05
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,96.4,58.05
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,143.41,90.92
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,191.22,129.29
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,244.42,173.55
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,272.98,202.85
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,283.83,215.26
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,362.0,274.69
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,462.84,351.78
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,487.33,369.82
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,496.06,374.49
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,482.79,363.23
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,457.6,342.45
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,598.96,450.05
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,752.94,560.92
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,790.06,584.23
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,824.94,606.51
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,730.59,535.72
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,600.62,435.72
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,768.65,561.25
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,927.32,668.88
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,941.58,675.2
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,952.56,680.52
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,877.69,629.22
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,783.24,558.76
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,735.31,525.72
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,681.29,487.99
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,820.6,592.19
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,929.45,667.01
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,910.12,654.09
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,887.81,640.21
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,695.37,507.55
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,496.46,360.81
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,548.8,401.08
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,593.98,434.69
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,594.2,437.58
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,591.05,437.9
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,537.6,399.65
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,489.72,365.05
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,458.41,343.22
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,425.63,319.36
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,358.75,268.89
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,301.02,225.05
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,257.31,191.32
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,215.31,158.33
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,176.17,127.11
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,139.31,97.88
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,103.82,71.03
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,73.7,49.69
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,47.83,34.31
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,31.54,19.78
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,16.32,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.0,15.06
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,61.77,39.92
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,98.81,62.77
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,142.8,94.7
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,134.86,97.09
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,104.06,79.22
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,120.97,92.35
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,138.01,105.34
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,133.72,101.55
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,129.18,97.61
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,205.72,156.87
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,286.46,217.77
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,298.9,225.86
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,310.8,233.59
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,341.15,255.02
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,371.96,276.41
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,381.78,282.82
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,391.18,288.98
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,395.36,290.85
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,399.18,292.51
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,456.41,333.52
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,514.4,374.34
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,517.19,375.15
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,519.52,375.95
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,658.72,476.58
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,797.35,573.12
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,794.91,570.3
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,790.76,567.27
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,559.88,407.66
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,325.97,237.78
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,420.56,307.53
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,508.35,370.39
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,594.4,434.0
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,672.8,491.03
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,646.28,473.11
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,618.51,454.65
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,563.62,416.61
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,507.81,377.48
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,563.16,422.76
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,587.3,443.32
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,535.47,404.64
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,483.67,365.21
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,427.06,320.52
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,373.08,276.72
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,317.15,230.95
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,263.99,186.57
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,209.57,141.22
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,159.94,100.78
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,111.49,64.86
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,70.48,39.33
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.43,24.84
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.91,16.9
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.02,15.8
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,46.09,32.95
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,68.59,46.87
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,102.37,68.08
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,144.67,98.08
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,187.92,131.95
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,237.65,172.25
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,286.48,211.88
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,341.1,255.99
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,394.08,298.53
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,447.4,340.36
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,499.62,380.62
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,554.67,422.14
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,603.12,458.29
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,651.24,493.44
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,697.24,526.11
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,743.43,557.71
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,781.82,583.21
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,818.24,607.2
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,851.76,628.08
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,878.02,643.93
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,901.05,658.3
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,921.08,670.68
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,938.55,680.32
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,952.99,688.0
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,959.87,691.49
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,963.55,693.3
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,962.22,690.8
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,957.71,686.36
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,947.54,679.53
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,934.08,670.69
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,915.07,658.32
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,892.97,644.01
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,866.54,626.9
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,837.3,607.96
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,803.45,585.91
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,767.32,562.27
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,726.21,535.11
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,685.1,507.14
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,637.65,473.52
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,589.33,438.56
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,537.96,401.15
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,486.6,362.69
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,431.55,319.84
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,375.89,275.48
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,319.87,230.3
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,266.49,186.3
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,212.07,141.57
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,161.89,101.0
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,112.84,64.89
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,71.08,39.05
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,36.68,25.06
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.92,16.95
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.08,0.01
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.01,14.96
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.08,26.25
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,59.88,37.73
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,95.45,57.2
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,142.36,89.76
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,190.15,128.05
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,243.39,172.41
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,296.21,216.59
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,353.93,264.28
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,408.17,308.65
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,465.24,353.85
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,518.91,395.39
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,573.58,436.5
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,623.08,472.54
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,671.76,506.99
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,715.02,536.55
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,758.32,564.47
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,796.56,589.56
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,832.55,612.96
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,863.8,631.97
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,892.37,649.07
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,915.86,663.87
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,936.22,676.64
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,951.45,684.72
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,963.33,690.67
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,969.48,694.39
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,972.32,696.12
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,970.5,694.95
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,965.44,691.81
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,955.15,685.15
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,941.51,676.44
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,923.18,664.75
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,901.66,651.05
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,874.82,633.88
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,845.12,614.82
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,809.15,591.5
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,771.21,566.74
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,729.97,539.4
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,688.73,511.31
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,641.39,477.6
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,593.11,442.52
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,540.94,404.42
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,488.78,365.24
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,433.67,322.16
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,378.19,277.78
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,321.87,232.23
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,268.24,187.93
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,213.48,143.02
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,163.55,102.79
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,114.47,66.44
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,72.76,40.4
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.19,25.37
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.69,17.51
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.47,0.52
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,25.09,13.45
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.75,24.36
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,57.19,34.75
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,95.33,54.8
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,143.13,87.69
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,193.75,128.45
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,249.48,175.01
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,304.12,221.15
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,364.75,271.43
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,420.03,316.79
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,476.51,361.67
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,530.97,403.72
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,585.92,444.81
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,636.02,480.99
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,685.08,515.34
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,730.53,545.26
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,774.38,572.98
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,813.35,597.99
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,849.89,621.16
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,881.06,639.54
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,909.34,655.9
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,933.29,670.41
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,953.94,682.8
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,969.3,690.41
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,981.21,695.86
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,987.23,698.73
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,989.78,699.51
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,987.96,696.58
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,982.72,691.64
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,972.09,684.86
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,957.98,676.0
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,939.05,664.2
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,916.82,650.38
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,889.12,633.09
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,858.45,613.89
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,823.41,591.8
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,785.89,567.98
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,743.64,540.85
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,699.49,512.2
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,652.35,479.98
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,603.97,445.59
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,551.83,408.15
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,498.69,368.81
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,442.73,325.61
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,387.48,281.67
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,329.95,235.33
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,274.61,189.64
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,218.44,143.29
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,164.05,99.12
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,112.63,60.93
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,67.83,33.37
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,29.94,19.36
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,24.1,13.85
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,11.82,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.09,13.38
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.13,24.62
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,56.87,35.01
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,94.65,55.9
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,142.21,89.29
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,189.75,127.16
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,242.74,171.03
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,295.44,215.05
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,351.38,260.88
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,405.15,303.97
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,460.6,346.9
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,513.35,386.43
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,567.48,425.51
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,616.95,460.34
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,665.82,493.43
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,710.77,522.04
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,754.58,547.65
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,793.87,570.35
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,827.01,588.5
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,858.81,604.1
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,888.14,617.56
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,912.16,632.13
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,933.13,644.96
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,946.69,652.93
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,956.79,658.91
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,964.18,664.68
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,968.41,668.62
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,967.27,669.37
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,963.01,668.32
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,953.09,663.19
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,939.93,656.16
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,921.69,646.03
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,900.31,633.96
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,873.72,618.06
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,844.37,600.38
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,809.62,579.6
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,775.96,559.34
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,733.98,532.93
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,690.39,504.2
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,641.97,471.03
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,592.96,436.65
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,540.61,398.81
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,487.29,359.31
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,430.97,316.56
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,376.63,274.18
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,321.09,230.37
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,268.4,187.85
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,213.91,144.34
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,164.07,105.19
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,116.16,70.07
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,75.38,44.1
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,41.01,28.7
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,31.03,19.56
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.65,1.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.59
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,39.5,27.42
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,58.88,37.92
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,94.28,58.27
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,138.43,89.1
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,184.04,125.04
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,235.15,166.84
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,287.32,209.7
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,342.45,254.43
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,371.58,280.01
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,385.77,291.97
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,398.7,300.98
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,400.96,301.09
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,439.31,327.95
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,478.17,354.42
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,439.68,324.43
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,390.47,286.74
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,532.24,390.5
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,684.41,496.47
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,779.28,564.78
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,874.3,629.02
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,818.69,588.65
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,743.02,531.89
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,784.41,561.64
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,829.36,592.58
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,897.13,643.31
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,959.07,684.56
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,851.47,611.14
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,731.89,524.07
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,839.55,605.62
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,929.36,667.5
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,678.37,496.3
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,419.7,306.09
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,646.93,478.51
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,835.59,610.64
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,652.04,480.37
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,477.81,350.86
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,596.86,443.9
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,681.02,507.71
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,634.94,474.26
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,587.69,440.11
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,482.12,361.94
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,395.39,297.01
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,368.42,276.69
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,336.9,251.45
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,308.32,226.39
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,268.53,190.27
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,214.3,145.03
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,164.1,103.88
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,115.11,67.24
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,73.23,40.63
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.36,24.96
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.85,17.1
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.04,1.27
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.48,12.09
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.78,22.75
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,53.24,32.37
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,91.25,53.14
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,136.81,84.91
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,184.39,122.7
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,237.2,166.23
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,289.17,209.64
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,344.83,255.37
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,398.31,298.41
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,454.67,342.16
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,445.77,335.4
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,407.18,304.56
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,522.57,391.29
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,656.91,488.27
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,701.93,517.21
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,743.09,542.09
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,780.56,565.23
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,815.87,586.69
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,774.03,553.52
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,704.76,499.26
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,816.7,580.26
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,921.51,647.59
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,937.52,654.73
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,950.33,660.84
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,957.49,664.93
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,961.43,667.18
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,844.19,591.42
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,703.03,492.35
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,833.72,587.91
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,934.61,653.8
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,917.07,641.51
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,896.32,628.46
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,869.83,613.08
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,840.5,595.83
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,802.59,572.89
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,766.65,551.04
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,725.59,526.56
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,682.92,499.57
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,635.91,467.44
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,588.04,433.87
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,537.02,397.73
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,484.93,359.68
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,430.14,317.76
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,376.81,275.77
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,321.06,231.36
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,268.09,188.21
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,214.52,144.5
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,165.86,105.48
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,116.65,69.28
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,75.67,43.32
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.21,27.99
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,31.02,19.6
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.64,2.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.47,13.46
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.37,24.05
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,54.68,34.12
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,91.22,54.08
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,137.39,86.18
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,184.41,123.24
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,237.02,166.29
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,288.78,208.93
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,344.29,253.78
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,397.85,296.52
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,453.17,339.16
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,505.56,378.21
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,559.27,416.72
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,608.41,451.73
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,656.98,485.3
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,701.44,514.11
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,744.59,540.18
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,782.99,563.71
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,815.26,583.01
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,847.29,601.27
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,876.86,617.78
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,900.67,632.38
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,921.5,645.2
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,938.34,654.83
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,952.12,662.62
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,959.29,667.26
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,963.24,670.07
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,843.33,590.69
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,699.28,488.27
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,831.59,585.15
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,933.96,652.98
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,915.29,641.23
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,893.54,628.63
