Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,867.49,612.89
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,838.66,595.37
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,805.87,575.54
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,770.42,553.8
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,730.09,529.41
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,687.98,503.17
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,642.31,471.58
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,594.07,437.48
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,542.18,400.58
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,490.22,362.47
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,435.9,320.86
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,380.92,277.59
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,324.62,232.67
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,270.81,188.67
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,216.12,143.85
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,165.35,102.73
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,115.58,65.81
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,72.88,38.93
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,35.05,23.64
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,27.63,16.78
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.63,1.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.3,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.52,11.82
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.42,22.3
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,51.87,31.36
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,90.22,51.95
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,136.42,83.97
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,184.17,121.87
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,237.2,165.71
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,290.05,210.08
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,346.37,256.63
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,400.24,300.37
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,456.99,344.93
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,509.55,385.17
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,562.58,424.52
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,611.99,460.09
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,660.73,494.17
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,705.39,524.47
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,746.1,550.02
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,784.7,575.2
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,821.15,598.77
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,852.61,617.66
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,881.43,634.69
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,798.23,575.46
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,682.28,488.64
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,826.93,594.93
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,956.95,680.45
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,877.34,625.81
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,778.03,552.07
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,880.35,628.16
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,964.01,682.77
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,954.0,676.0
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,940.65,667.84
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,922.6,656.99
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,901.35,644.11
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,729.63,527.11
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,555.37,399.22
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,405.84,294.74
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,262.66,190.93
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,374.0,274.59
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,470.69,345.45
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,451.4,332.19
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,430.04,317.58
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,474.48,353.29
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,489.0,364.63
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,432.84,320.9
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,379.21,278.22
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,323.53,233.52
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,270.56,190.08
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,216.43,145.87
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,166.9,105.99
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,118.31,69.78
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,75.95,42.57
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.03,26.83
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,30.21,18.78
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.23,2.35
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.53,11.7
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.63,23.29
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,53.61,33.16
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,90.67,52.43
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,136.89,83.8
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,185.83,122.68
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,240.07,167.54
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,293.1,211.95
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,352.57,260.95
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,407.23,305.56
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,463.27,349.85
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,517.04,391.22
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,571.63,431.91
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,621.08,468.44
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,669.68,503.43
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,714.8,533.46
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,758.42,561.06
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,797.3,585.04
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,833.86,607.18
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,865.65,626.2
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,894.65,643.27
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,918.92,658.53
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,940.0,671.78
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,953.64,678.92
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,963.63,683.82
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,970.63,688.03
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,974.3,690.23
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,972.78,689.55
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,968.02,686.93
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,958.03,680.8
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,944.7,672.63
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,926.2,660.12
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,904.54,645.66
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,877.54,628.61
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,847.7,609.71
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,813.94,588.38
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,777.77,565.32
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,736.16,539.34
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,692.77,511.79
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,646.49,479.14
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,597.87,444.14
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,545.78,406.55
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,493.64,367.78
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,438.25,324.83
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,382.66,280.62
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,326.2,235.13
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,272.28,190.7
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,217.08,145.54
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,166.95,105.15
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,117.91,68.63
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,75.98,41.92
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.48,25.67
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.41,18.24
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.82,2.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.54,11.65
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.65,23.41
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,53.32,33.21
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,90.31,52.07
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,136.78,83.25
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,185.41,121.75
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,239.37,166.31
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,280.32,204.51
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,310.21,231.73
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,327.76,247.28
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,332.86,251.48
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,394.78,297.53
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,461.46,346.26
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,478.78,357.87
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,487.74,363.17
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,620.99,463.73
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,763.58,564.8
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,802.19,589.51
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,838.3,613.09
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,869.79,632.24
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,898.43,649.42
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,806.01,584.89
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,679.52,489.56
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,732.77,526.97
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,781.22,559.85
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,735.23,527.63
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,681.95,490.56
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,695.19,500.65
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,707.19,509.6
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,704.01,507.81
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,699.58,505.28
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,680.05,492.29
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,659.76,478.78
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,765.93,562.06
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,838.59,616.77
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,803.78,593.51
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,769.99,571.46
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,607.97,453.48
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,459.97,341.16
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,357.01,266.27
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,263.19,196.39
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,354.07,267.44
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,421.77,318.3
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,381.7,287.17
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,338.36,253.13
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,291.84,216.25
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,245.61,178.73
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,199.28,141.2
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,155.85,106.24
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,113.93,74.2
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,78.5,49.73
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,46.49,33.39
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,33.31,21.52
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,17.16,3.75
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.23,9.74
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,38.24,26.31
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,56.09,39.75
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,78.82,57.24
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,104.2,76.81
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,129.12,97.08
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,154.23,117.41
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,198.55,151.35
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,248.67,189.89
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,288.61,221.06
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,330.31,253.25
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,325.16,248.63
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,311.03,236.61
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,332.86,252.6
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,354.39,268.12
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,469.2,354.23
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,594.01,444.84
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,595.55,443.67
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,588.58,436.93
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,616.45,456.4
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,643.94,475.34
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,646.49,475.88
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,647.4,475.41
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,554.15,407.25
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,451.89,331.94
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,310.61,229.84
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,166.58,122.46
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,233.82,173.23
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,301.13,222.97
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,202.26,149.34
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,104.08,74.88
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,186.25,137.74
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,268.29,199.2
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,263.97,195.98
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,259.59,192.94
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,234.76,174.62
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,210.13,156.37
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,151.0,111.93
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,92.43,67.02
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,141.33,105.3
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,189.66,142.78
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,138.87,103.82
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,88.55,64.75
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,81.53,59.47
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,74.5,54.11
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,90.59,67.3
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,106.18,80.13
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,90.42,67.72
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,74.75,55.24
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,60.07,43.44
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,45.5,31.51
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,32.51,21.87
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,19.48,10.39
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.73,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,22.84,10.75
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,39.67,27.5
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,57.98,40.92
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,81.69,58.05
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,111.12,80.12
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,128.81,96.28
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,140.7,107.37
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,184.69,140.89
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,234.65,178.99
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,327.42,248.83
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,448.87,341.43
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,426.95,324.83
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,371.73,281.06
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,503.2,381.97
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,657.04,495.49
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,700.85,524.82
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,744.75,553.12
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,716.36,527.87
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,658.39,480.25
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,769.87,563.05
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,879.18,636.21
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,845.05,611.19
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,789.55,567.46
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,810.41,580.5
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,829.62,591.86
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,811.67,579.1
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,795.59,567.75
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,882.16,632.79
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,949.21,678.08
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,939.77,671.7
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,927.12,663.93
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,909.0,652.7
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,887.87,639.58
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,861.58,622.82
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,832.6,604.31
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,803.25,585.77
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,767.2,562.62
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,726.35,535.85
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,683.88,506.92
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,622.1,461.86
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,565.52,420.04
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,530.18,395.68
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,486.57,363.89
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,405.44,302.11
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,337.22,250.28
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,290.29,213.62
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,244.21,176.77
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,198.55,140.1
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,155.35,105.53
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,115.36,75.26
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,79.2,50.21
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,46.86,33.63
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,32.56,20.94
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,16.76,3.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,21.17,9.42
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.76,20.1
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,47.9,29.08
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,83.92,46.33
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,130.2,77.24
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,178.48,119.01
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,219.16,155.29
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,275.85,198.86
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,346.96,254.24
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,365.39,272.57
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,359.61,269.5
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,452.03,338.82
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,563.37,420.77
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,612.73,455.12
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,661.2,488.17
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,706.23,517.13
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,749.64,543.59
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,788.34,567.69
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,824.76,590.1
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,856.08,607.84
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,884.59,623.67
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,839.27,591.35
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,767.55,536.96
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,867.58,607.3
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,954.53,659.95
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,961.65,663.21
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,965.48,665.38
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,964.17,664.55
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,959.63,661.91
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,949.89,656.78
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,936.82,649.72
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,918.63,638.21
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,897.29,624.83
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,871.12,609.27
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,842.13,591.91
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,804.64,569.05
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,768.97,547.23
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,728.37,523.04
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,686.09,496.66
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,639.21,465.09
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,591.48,432.08
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,540.38,396.41
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,488.24,358.85
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,434.23,318.14
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,381.33,277.01
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,310.49,223.34
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,250.99,178.59
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,203.76,140.74
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,159.21,105.24
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,116.01,73.04
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,77.62,47.04
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,43.64,30.59
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.9,19.4
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,16.78,3.72
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.32,9.89
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,37.19,25.19
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,54.57,35.63
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,89.84,55.53
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,132.87,85.15
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,177.71,119.67
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,228.02,159.84
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,278.34,200.16
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,334.1,243.76
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,385.73,284.24
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,439.47,324.98
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,490.68,361.96
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,542.82,398.08
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,590.86,430.91
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,638.68,462.61
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,682.56,491.18
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,725.24,518.31
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,763.76,543.83
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,798.41,565.88
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,828.7,585.56
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,856.5,603.68
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,880.18,618.75
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,901.19,632.2
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,920.67,643.44
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,937.47,653.04
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,944.77,659.05
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,948.98,663.34
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,946.76,662.84
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,941.51,660.56
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,932.25,655.41
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,919.92,648.43
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,499.33,368.25
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,75.81,51.84
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,54.23,35.94
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.56
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,47.63,31.09
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,62.56,42.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,41.97,26.91
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,44.73,29.28
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,68.05,47.48
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,57.29,39.32
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,46.53,31.11
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,53.04,36.45
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,59.56,41.84
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,131.43,98.06
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,193.54,145.08
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,161.7,119.95
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,130.88,95.63
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,101.34,72.72
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,74.01,51.96
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,51.6,37.67
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,33.69,21.86
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,17.51,4.26
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.37
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.18,20.3
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,47.56,29.42
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,67.08,43.04
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,66.33,48.65
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,128.53,87.22
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,230.28,160.03
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,282.42,203.42
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,338.15,249.18
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,392.28,293.43
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,448.12,337.81
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,441.81,333.18
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,404.79,303.55
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,390.17,291.47
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,365.8,271.69
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,546.02,407.89
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,743.09,547.76
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,778.99,569.77
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,815.43,593.2
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,738.86,535.78
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,627.57,451.05
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,779.82,563.5
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,922.42,659.21
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,801.64,573.98
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,649.03,461.57
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,818.53,586.14
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,965.93,683.64
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,965.19,682.33
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,961.25,680.31
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,951.65,674.46
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,938.75,666.64
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,920.28,655.33
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,898.7,642.1
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,872.77,626.07
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,844.02,608.19
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,809.06,586.14
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,769.13,560.64
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,646.49,473.68
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,535.93,392.3
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,477.9,351.84
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,426.01,314.85
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,471.87,351.86
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,487.96,364.64
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,433.96,322.82
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,381.38,281.26
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,326.11,237.09
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,273.64,194.26
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,220.18,150.71
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,171.38,111.4
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,121.94,74.13
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,80.6,46.83
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,42.87,30.17
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.95,19.54
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.6,3.16
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,12.87,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.21,8.63
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.79,21.51
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,49.28,31.1
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,85.19,49.53
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,130.87,80.52
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,177.85,117.01
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,230.33,159.59
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,282.44,202.64
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,338.24,248.06
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,391.61,290.79
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,446.78,333.62
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,499.15,373.14
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,551.81,411.64
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,602.03,448.0
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,651.09,482.66
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,696.22,513.04
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,740.01,541.27
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,778.77,566.18
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,815.55,589.63
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,848.78,609.39
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,879.55,627.43
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,897.99,638.4
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,919.0,651.15
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,934.62,659.53
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,947.07,665.99
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,862.97,609.23
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,755.35,531.48
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,757.64,533.06
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,758.45,532.96
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,668.03,471.75
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,583.72,413.69
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,757.64,541.84
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,897.28,637.19
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,870.99,620.12
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,841.94,602.44
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,810.53,583.36
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,776.25,562.2
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,738.15,539.14
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,695.23,512.03
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,648.64,479.65
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,601.01,445.75
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,549.52,408.93
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,497.95,370.89
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,441.9,327.79
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,387.96,285.03
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,331.49,239.77
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,277.5,195.45
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,222.88,150.53
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,172.47,109.49
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,122.42,71.74
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,79.22,43.52
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,39.69,27.53
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.59,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.41,2.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.43,7.87
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.86,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,46.46,28.69
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,85.32,48.14
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,131.95,79.48
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,180.67,117.43
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,234.85,161.57
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,288.6,206.2
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,345.81,252.95
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,400.57,296.88
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,458.27,341.63
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,511.84,382.04
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,565.84,421.48
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,616.04,456.85
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,665.56,490.66
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,711.24,521.22
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,753.02,547.08
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,792.47,572.21
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,829.75,595.75
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,861.96,614.62
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,891.53,631.7
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,916.04,646.81
