Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,937.47,660.03
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,951.47,667.28
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,961.95,672.44
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,969.61,677.33
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,974.01,680.32
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,972.91,678.99
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,968.62,675.8
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,958.67,670.19
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,945.44,662.63
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,927.57,652.53
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,906.56,640.44
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,879.83,624.35
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,850.3,606.41
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,816.92,586.07
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,781.17,563.98
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,742.68,540.73
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,699.3,513.36
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,652.1,480.62
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,603.98,446.45
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,551.46,409.03
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,498.95,370.46
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,442.58,327.25
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,388.61,284.65
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,332.21,239.64
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,278.42,195.7
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,223.51,150.94
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,173.23,110.38
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,123.54,73.13
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,80.92,45.31
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,41.2,28.65
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.18,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.21,2.87
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.7
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.12,25.11
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,53.3,35.5
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,87.33,54.03
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,130.99,83.46
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,176.61,118.65
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,228.21,160.28
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,280.41,203.12
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,336.04,248.46
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,389.53,291.69
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,445.12,335.38
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,497.92,375.92
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,552.07,416.35
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,602.31,452.79
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,651.52,487.57
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,697.05,519.02
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,741.67,548.54
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,781.2,573.21
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,818.73,596.24
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,851.47,616.02
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,876.62,630.66
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,900.87,645.81
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,922.18,659.05
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,938.53,667.97
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,951.71,674.9
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,959.28,679.48
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,963.66,682.14
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,963.06,681.97
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,959.35,679.93
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,950.05,674.18
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,937.53,666.47
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,919.94,654.43
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,899.25,640.43
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,873.35,625.59
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,844.67,608.84
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,814.57,590.04
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,777.73,566.57
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,736.71,539.84
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,694.02,511.04
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,646.04,477.26
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,597.45,442.35
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,545.94,405.3
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,493.54,366.57
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,437.86,324.33
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,384.03,282.31
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,328.1,237.65
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,275.12,194.5
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,221.33,150.6
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,171.5,110.59
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,122.82,74.46
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,81.5,47.38
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,44.96,31.62
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,33.35,21.26
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.96,4.31
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,11.91,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,22.32,8.27
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,38.1,25.74
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,54.35,37.16
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,82.36,54.42
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,117.64,79.01
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,137.14,99.31
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,143.43,108.31
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,157.34,119.45
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,169.73,128.97
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,210.3,159.82
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,253.33,192.25
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,257.83,194.85
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,260.46,195.87
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,319.15,239.45
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,380.67,284.35
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,370.24,275.02
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,357.53,264.12
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,373.41,275.17
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,389.12,285.99
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,530.81,389.43
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,678.58,493.22
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,733.22,530.31
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,793.53,570.8
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,870.51,626.75
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,944.4,674.8
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,892.99,638.0
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,828.13,588.15
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,894.87,638.92
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,949.42,675.78
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,940.07,668.94
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,927.55,660.51
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,909.94,647.99
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,889.26,633.61
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,863.07,616.82
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,834.23,598.33
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,800.94,577.04
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,765.34,554.13
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,724.82,529.0
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,682.73,501.49
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,575.08,422.69
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,481.78,353.29
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,495.98,366.81
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,487.87,362.07
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,434.42,320.9
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,381.75,279.34
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,326.34,235.27
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,273.69,192.44
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,219.81,148.22
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,169.96,107.78
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,121.49,71.71
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,79.3,44.16
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,41.51,28.64
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.16,18.59
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.3
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,33.94,22.34
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,52.61,36.89
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,73.82,53.31
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,99.61,73.03
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,121.4,90.87
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,142.53,107.98
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,195.49,147.89
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,257.95,195.69
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,310.07,235.88
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,366.86,279.34
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,407.95,310.32
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,448.7,340.35
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,537.6,408.24
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,641.44,486.0
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,687.14,518.15
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,732.46,549.44
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,771.99,574.58
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,809.66,598.11
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,843.39,618.65
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,874.98,637.55
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,900.46,652.17
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,916.31,660.36
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,875.11,629.01
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,810.35,577.7
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,835.46,594.07
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,854.6,606.07
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,826.09,585.51
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,799.7,566.53
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,789.43,559.73
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,777.57,551.84
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,851.93,607.38
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,901.45,640.78
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,828.74,592.19
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,750.96,535.72
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,692.76,496.24
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,641.13,460.56
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,636.94,460.94
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,622.65,453.89
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,567.97,415.19
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,513.21,376.12
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,514.17,379.18
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,496.56,367.16
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,429.38,316.06
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,367.36,268.39
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,310.85,224.62
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,259.04,183.89
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,210.18,145.05
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,165.3,109.66
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,120.64,76.34
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,81.6,49.8
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,49.03,34.81
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,34.07,21.72
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,17.55,3.87
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,11.91,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.68,6.34
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,35.22,23.35
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,50.09,33.34
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,80.21,48.37
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,121.39,75.34
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,160.25,111.35
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,187.75,138.16
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,240.62,178.64
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,305.67,229.4
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,355.19,269.09
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,405.91,308.77
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,477.25,363.99
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,560.58,427.8
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,610.64,464.7
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,658.76,499.33
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,704.65,531.07
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,749.39,560.16
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,788.88,585.2
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,826.11,608.41
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,859.31,628.64
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,889.91,646.96
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,914.16,660.64
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,935.25,672.18
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,949.41,679.48
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,959.93,684.49
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,967.94,689.08
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,972.61,691.61
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,972.1,689.79
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,968.32,686.0
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,959.27,680.41
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,946.87,672.76
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,929.24,661.81
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,908.36,648.81
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,882.59,632.36
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,853.92,614.02
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,818.57,591.47
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,781.06,567.36
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,740.74,541.16
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,698.57,513.46
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,653.72,482.1
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,605.92,447.81
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,554.01,410.61
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,501.96,372.18
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,446.94,330.38
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,392.84,287.96
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,334.62,241.28
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,280.34,196.62
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,224.86,150.68
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,173.78,108.95
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,123.21,70.98
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,79.72,42.66
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,40.47,27.77
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.41,17.97
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.82,2.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,11.91,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.66,5.77
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,34.84,22.93
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,49.24,35.87
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,78.95,53.16
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,97.56,71.18
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,145.31,100.01
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,225.22,157.36
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,276.48,200.07
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,332.83,246.76
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,386.8,291.19
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,442.69,336.0
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,497.3,378.77
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,551.67,420.29
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,601.49,457.18
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,650.8,492.72
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,696.65,525.12
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,741.35,554.8
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,778.13,579.19
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,815.45,603.79
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,848.16,623.98
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,878.38,642.31
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,903.25,656.68
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,925.11,668.97
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,942.42,678.49
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,956.56,685.95
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,965.02,690.93
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,970.18,693.86
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,970.22,692.39
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,966.99,688.93
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,958.49,683.32
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,946.62,675.65
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,929.54,664.96
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,909.22,652.21
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,883.07,635.64
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,854.01,617.14
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,818.67,593.1
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,781.36,567.73
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,740.98,542.51
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,700.83,517.03
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,652.54,482.79
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,603.61,447.43
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,551.61,409.98
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,499.63,371.45
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,442.85,327.63
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,388.93,284.9
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,332.48,240.35
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,278.83,196.91
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,223.73,152.16
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,174.35,112.6
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,124.09,74.83
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,82.51,47.4
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,45.35,31.78
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,33.39,21.14
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.95,3.79
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.63,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.85,2.09
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,32.62,21.06
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,50.07,36.55
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,70.72,50.84
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,95.12,69.72
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,137.76,99.02
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,195.74,141.87
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,237.28,175.82
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,278.99,209.15
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,353.78,266.03
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,452.14,341.82
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,506.11,384.0
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,560.94,425.74
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,611.12,462.79
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,660.65,498.34
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,706.25,529.54
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,750.36,558.12
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,789.67,582.8
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,826.7,605.6
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,859.05,625.2
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,888.62,642.8
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,913.44,658.26
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,935.1,671.63
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,949.36,679.02
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,959.93,684.08
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,967.52,688.44
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,971.79,690.75
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,970.34,688.01
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,965.65,683.32
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,956.75,677.5
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,944.52,669.65
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,925.76,657.96
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,903.93,644.35
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,878.16,628.17
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,849.55,610.12
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,815.03,588.07
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,778.29,564.43
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,740.71,541.22
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,698.25,514.2
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,650.71,480.65
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,602.41,445.87
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,550.53,408.74
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,498.67,370.48
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,442.49,327.19
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,388.96,284.8
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,332.6,239.89
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,278.98,196.18
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,223.98,151.42
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,173.7,110.91
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,124.62,74.22
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,81.85,46.05
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,43.8,30.5
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.81,19.86
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.6
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.9,5.73
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,22.26,13.15
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,32.96,21.19
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,43.67,29.91
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,54.86,38.91
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,66.06,47.74
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,87.67,64.71
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,109.36,81.44
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,194.95,147.18
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,288.78,218.05
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,408.41,309.14
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,556.45,420.49
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,606.85,456.89
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,656.66,492.19
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,701.54,523.17
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,746.96,552.31
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,786.47,577.94
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,823.78,601.87
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,857.11,621.9
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,887.93,640.1
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,912.98,655.45
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,934.93,668.75
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,951.31,677.39
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,964.3,683.89
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,972.0,688.54
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,976.33,691.16
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,976.89,690.09
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,974.14,686.99
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,965.12,681.45
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,952.72,673.87
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,935.09,661.63
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,914.22,647.43
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,887.94,631.13
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,858.73,612.91
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,823.48,590.63
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,786.15,566.91
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,745.8,542.13
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,703.59,515.74
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,657.63,483.73
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,608.89,448.94
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,556.96,411.96
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,504.95,373.78
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,448.85,330.73
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,392.78,286.66
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,336.19,241.66
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,282.19,197.69
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,226.44,152.49
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,175.8,111.85
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,125.75,74.46
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,82.15,45.77
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,43.64,30.36
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.83,19.86
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.4
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,6.2,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,12.05,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,28.5,17.61
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,44.36,31.72
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,63.96,46.2
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,84.46,62.7
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,106.39,79.92
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,128.92,97.4
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,190.93,143.24
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,267.3,200.96
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,346.08,260.24
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,448.33,338.13
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,321.11,244.2
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,149.59,110.64
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,167.21,123.76
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,185.12,136.74
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,207.02,152.59
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,229.18,168.46
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,304.58,223.35
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,378.52,275.78
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,480.36,348.2
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,591.17,424.56
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,674.51,482.61
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,755.39,538.07
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,690.46,490.06
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,615.89,435.96
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,691.63,489.27
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,773.02,544.47
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,773.57,542.88
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,772.59,540.84
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,721.41,506.03
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,664.47,467.43
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,793.2,562.24
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,895.01,632.54
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,868.54,615.14
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,839.42,596.92
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,807.56,576.89
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,773.05,555.03
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,732.35,529.83
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,690.07,502.46
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,643.02,469.89
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,595.15,436.1
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,543.73,400.05
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,492.51,363.04
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,345.16,254.62
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,226.43,167.11
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,265.38,193.84
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,276.22,194.88
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,220.63,150.48
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,172.02,112.13
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,124.25,76.66
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,84.0,49.97
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,47.4,30.18
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,34.81,22.22
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.93,3.06
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,18.14,1.58
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,35.97,23.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,53.25,39.32
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,85.29,56.25
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,125.49,84.13
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,121.87,87.54
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,99.39,74.95
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,123.36,93.58
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,148.02,112.45
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,151.51,114.59
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,154.52,116.31
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,250.6,189.79
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,355.24,267.78
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,411.26,308.37
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,471.07,351.16
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,520.77,385.76
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,568.58,418.52
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,562.68,411.74
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,556.8,405.03
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,632.07,457.46
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,705.79,507.45
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,615.13,442.35
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,517.54,371.83
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,584.97,418.67
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,646.8,460.24
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,688.21,488.83
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,734.85,520.66
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,741.67,524.33
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,747.07,527.31
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,847.7,602.26
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,930.87,660.07
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,913.18,648.78
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,892.54,636.26
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,866.78,620.19
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,838.4,602.41
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,803.97,580.55
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,767.6,557.28
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,727.12,530.78
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,685.84,502.54
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,637.61,468.93
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,589.44,434.68
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,538.61,398.62
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,488.23,361.88
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,432.06,319.2
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,377.31,276.81
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,322.66,234.17
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,271.48,193.5
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,218.05,151.88
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,172.59,117.19
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,127.35,84.05
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,89.6,58.49
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,56.75,38.35
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,38.14,24.97
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,20.54,3.99
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,17.31,0.29
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,36.6,24.04
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,56.61,41.93
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,85.75,56.72
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,126.71,84.4
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,168.77,116.27
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,218.18,155.57
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,267.63,195.61
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,323.71,241.1
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,378.25,285.36
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,433.55,329.31
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,486.53,370.64
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,541.6,412.61
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,592.39,450.25
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,643.18,487.0
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,689.55,518.92
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,734.2,548.88
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,774.94,576.6
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,813.92,602.63
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,847.75,623.86
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,879.28,643.37
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,905.12,659.89
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,928.14,674.51
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,942.27,682.01
