Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,952.89,687.24
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,960.7,691.9
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,965.39,694.61
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,965.03,692.62
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,961.58,688.74
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,952.18,682.27
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,939.68,673.88
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,922.29,661.22
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,902.02,646.79
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,875.31,629.55
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,846.09,610.66
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,813.61,589.56
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,780.58,568.04
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,739.06,540.95
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,696.17,512.22
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,648.62,478.72
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,600.61,444.24
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,548.34,406.78
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,496.62,368.73
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,441.43,327.21
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,388.33,286.2
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,330.54,240.78
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,278.13,198.71
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,224.09,155.7
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,176.05,117.96
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,128.66,82.76
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,90.28,57.03
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,54.53,36.1
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,38.84,25.37
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,20.26,3.37
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.99,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,49.59,36.19
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,80.15,48.96
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,124.06,77.77
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,144.56,102.22
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,143.05,108.13
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,188.54,142.62
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,240.51,182.22
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,292.03,221.76
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,351.02,266.78
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,441.74,336.59
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,554.33,422.55
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,605.2,460.02
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,655.56,496.29
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,701.96,528.9
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,747.2,558.72
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,783.97,581.8
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,821.36,605.05
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,854.53,625.36
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,885.18,643.82
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,910.0,659.38
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,931.76,672.92
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,866.82,625.4
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,777.08,555.51
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,886.05,637.37
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,978.12,698.94
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,880.9,630.81
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,765.39,543.62
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,871.35,624.19
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,953.88,680.32
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,936.69,667.66
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,916.19,653.47
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,889.36,636.33
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,859.6,617.27
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,826.17,595.98
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,790.16,572.87
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,749.12,547.34
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,706.15,520.16
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,658.22,487.07
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,610.25,452.41
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,558.29,415.05
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,506.15,376.43
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,449.1,332.39
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,392.33,287.49
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,335.6,242.05
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,281.36,197.56
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,224.99,151.59
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,173.98,110.43
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,123.82,72.5
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,81.07,44.26
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,41.47,24.65
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.48,17.79
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.88,0.56
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.37,17.25
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,40.8,28.65
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,75.46,42.04
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,121.23,71.01
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,169.39,108.31
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,223.42,152.69
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,277.72,198.23
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,338.7,248.87
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,394.16,294.82
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,451.18,340.73
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,505.94,382.93
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,561.31,424.21
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,612.25,461.62
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,662.35,497.38
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,708.57,528.67
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,753.2,557.57
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,793.23,582.94
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,830.94,606.5
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,863.57,626.41
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,893.32,644.29
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,918.66,660.31
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,940.8,674.25
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,951.41,679.22
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,957.72,681.51
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,965.84,686.54
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,970.7,689.54
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,970.39,688.12
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,966.88,684.75
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,957.73,679.04
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,945.32,671.31
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,927.32,660.04
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,906.22,646.8
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,880.74,630.47
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,852.42,612.28
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,820.21,591.69
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,781.68,566.75
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,740.64,540.91
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,697.97,512.97
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,650.1,479.16
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,601.65,444.3
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,549.62,406.98
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,497.84,368.83
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,441.76,326.47
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,387.98,284.77
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,332.24,240.68
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,279.62,198.2
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,223.46,153.33
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,174.96,115.04
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,126.47,78.92
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,85.85,51.78
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,51.0,32.83
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,35.49,22.51
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,18.29,1.44
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.62,25.96
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,74.2,39.83
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,120.89,70.13
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,170.32,108.57
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,225.6,154.19
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,280.33,200.28
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,340.12,249.74
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,396.07,295.72
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,453.7,341.67
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,508.23,384.06
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,562.95,425.27
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,614.19,462.53
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,663.45,497.29
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,709.21,526.98
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,753.22,553.53
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,792.92,577.81
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,830.4,600.4
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,863.04,619.71
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,892.8,636.99
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,917.63,652.32
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,939.33,665.65
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,955.43,674.03
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,968.15,680.3
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,976.02,685.01
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,980.53,687.7
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,979.27,685.67
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,974.72,681.68
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,965.42,676.25
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,952.79,668.84
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,934.52,658.0
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,913.13,645.19
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,886.83,630.55
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,857.66,613.92
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,823.47,592.52
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,787.04,569.47
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,749.51,546.65
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,706.8,519.92
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,659.14,486.62
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,610.61,451.94
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,558.27,414.37
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,505.92,375.72
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,448.8,331.77
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,394.04,288.5
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,337.36,243.36
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,283.4,199.4
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,227.21,153.87
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,176.34,113.06
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,126.19,75.38
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,82.57,46.39
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,44.02,26.83
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,31.12,19.01
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.71,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.58,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,32.42,20.32
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,48.91,35.38
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,79.15,48.51
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,122.73,76.85
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,169.25,112.35
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,222.44,155.16
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,276.35,199.21
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,333.77,245.66
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,388.46,289.9
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,445.44,334.7
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,499.02,375.81
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,553.03,415.99
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,603.63,452.46
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,653.77,487.58
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,698.7,516.89
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,741.89,544.11
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,781.58,568.22
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,819.38,590.52
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,850.41,608.0
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,878.54,623.36
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,903.4,637.73
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,925.42,650.19
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,938.48,655.86
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,948.07,659.43
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,955.9,664.03
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,960.63,666.81
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,958.88,664.28
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,954.09,660.01
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,944.38,654.87
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,931.65,647.9
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,913.62,636.29
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,892.81,622.99
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,870.27,611.19
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,841.14,595.02
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,804.74,572.91
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,766.83,548.77
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,725.62,521.52
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,683.25,493.06
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,636.7,461.49
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,589.67,428.9
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,537.87,392.8
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,486.83,356.28
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,430.9,315.27
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,379.11,276.16
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,324.01,233.72
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,272.6,193.39
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,220.03,152.32
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,173.2,116.13
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,127.11,82.52
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,88.6,56.65
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,53.57,35.26
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,36.58,23.28
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,19.02,0.28
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.86,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,16.23,7.36
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,26.92,17.06
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,41.36,28.13
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,55.56,39.86
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,70.7,52.12
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,85.95,64.21
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,152.32,114.86
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,227.96,172.27
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,293.75,221.73
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,369.82,278.94
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,409.76,307.88
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,448.26,334.88
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,546.18,407.76
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,656.51,487.87
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,703.5,519.34
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,749.38,548.35
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,786.72,570.76
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,824.8,593.37
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,858.29,612.93
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,889.22,630.66
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,915.19,645.09
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,938.11,657.53
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,951.21,663.79
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,960.55,667.82
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,968.17,672.61
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,972.56,675.51
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,971.81,675.65
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,967.91,673.95
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,926.51,647.33
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,870.98,606.61
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,900.04,630.95
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,915.63,641.82
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,888.99,625.82
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,859.59,608.21
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,825.55,587.45
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,789.05,564.9
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,747.55,539.75
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,704.4,512.64
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,656.81,479.92
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,608.32,445.85
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,555.72,408.87
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,503.51,371.03
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,447.15,328.31
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,392.22,285.59
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,335.11,240.73
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,280.94,197.17
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,225.78,152.79
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,175.69,112.83
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,124.53,74.7
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,82.23,46.74
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,44.0,26.85
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,30.36,18.32
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.33,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.29,16.12
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.96,27.99
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,74.69,42.9
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,121.49,73.3
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,169.09,109.82
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,223.1,153.68
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,252.88,184.6
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,263.98,197.93
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,344.67,258.6
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,449.16,337.73
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,504.89,379.49
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,560.18,419.67
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,612.01,456.78
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,663.3,492.42
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,710.15,524.21
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,755.64,552.99
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,792.99,575.61
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,831.0,598.43
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,863.98,617.93
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,894.29,635.58
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,919.49,651.21
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,941.6,664.91
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,959.56,674.62
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,974.29,682.36
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,981.82,687.06
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,985.94,689.78
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,985.27,688.46
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,981.25,685.16
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,971.4,679.19
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,958.19,671.22
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,940.22,660.83
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,919.01,648.39
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,892.87,632.33
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,863.83,614.37
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,828.97,592.75
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,791.7,569.38
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,750.67,544.28
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,707.8,517.57
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,662.0,486.24
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,613.09,451.56
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,560.57,414.33
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,507.94,375.87
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,452.1,333.17
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,396.01,289.14
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,338.26,243.32
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,283.09,198.42
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,226.63,152.13
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,175.03,110.28
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,123.54,71.64
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,79.54,42.65
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,39.8,23.19
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.99,16.4
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.27,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.1,14.99
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.26,26.42
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,72.11,41.16
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,117.41,70.71
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,163.9,106.32
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,216.76,149.17
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,237.84,174.22
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,234.26,176.45
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,323.18,242.63
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,439.71,330.39
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,414.07,311.6
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,352.24,263.3
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,490.11,367.87
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,650.99,485.03
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,697.13,515.41
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,741.76,543.32
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,779.08,565.9
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,817.06,588.67
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,849.33,607.41
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,878.89,624.27
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,801.8,569.97
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,695.71,491.29
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,831.11,588.57
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,953.82,667.38
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,876.61,614.71
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,776.96,542.56
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,880.5,618.78
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,963.35,673.42
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,954.28,667.63
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,941.96,660.62
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,925.45,651.03
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,905.74,639.45
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,879.8,623.89
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,851.05,606.49
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,819.42,587.12
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,781.23,563.26
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,739.96,537.13
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,697.05,509.23
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,649.98,476.87
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,602.24,443.29
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,549.72,406.39
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,497.58,368.59
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,441.79,326.32
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,387.57,284.05
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,330.25,238.98
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,276.19,195.45
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,221.96,151.37
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,171.56,110.87
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,122.45,74.05
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,80.92,46.36
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,43.47,26.53
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.6,17.6
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,18.62,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.92,13.91
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.36,22.32
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,68.39,36.07
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,114.59,65.49
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,162.71,102.47
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,216.65,146.38
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,271.05,191.16
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,331.1,239.48
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,386.39,283.82
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,443.34,327.96
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,498.03,369.26
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,553.14,409.54
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,604.07,445.96
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,654.25,480.89
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,700.48,511.62
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,745.25,540.24
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,786.1,565.67
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,824.7,589.41
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,858.13,609.95
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,888.8,628.64
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,914.71,645.26
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,937.46,659.93
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,954.1,669.42
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,967.26,676.79
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,975.47,682.55
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,980.2,686.25
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,979.54,685.21
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,975.44,682.12
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,966.93,677.23
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,954.96,670.27
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,936.77,659.66
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,915.34,647.0
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,889.79,632.78
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,861.25,616.51
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,827.0,595.07
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,790.33,571.9
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,749.2,546.5
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,706.16,519.45
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,611.07,450.45
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,521.52,383.85
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,475.2,351.67
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,428.94,318.55
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,417.82,309.96
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,389.78,286.61
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,306.05,222.99
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,240.58,174.1
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,195.85,138.58
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,153.46,104.79
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,119.34,74.57
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,78.18,42.04
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,38.88,22.67
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.23,15.76
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.45,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.96,13.8
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.77,25.12
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,70.02,38.96
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,116.01,68.36
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,163.79,104.93
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,217.9,148.77
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,271.71,192.95
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,330.18,240.14
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,386.88,285.67
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,443.86,330.05
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,498.77,371.56
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,554.37,412.21
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,605.46,448.65
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,655.95,483.66
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,701.59,514.29
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,747.36,543.37
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,787.17,568.15
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,824.77,591.3
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,858.61,611.82
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,889.79,630.53
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,845.33,600.03
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,772.03,545.3
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,873.95,618.23
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,960.35,673.05
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,968.69,677.75
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,973.73,681.04
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,973.56,680.07
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,970.13,677.17
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,846.51,595.54
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,700.45,491.53
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,822.16,582.05
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,909.28,642.02
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,883.73,625.63
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,855.34,608.1
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,819.44,586.0
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,777.81,559.9
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,736.75,534.7
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,694.19,506.95
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,621.36,454.83
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,552.68,405.08
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,517.66,381.4
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,480.07,354.65
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,419.93,309.52
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,365.54,267.82
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,309.75,224.82
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,257.45,183.72
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,208.33,144.92
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,164.0,110.17
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,122.19,77.57
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,82.74,49.34
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,45.83,28.67
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,31.68,19.06
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,15.25,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,23.01,12.16
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,33.59,22.44
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,68.67,36.04
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,115.59,65.72
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,165.12,103.81
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,220.67,149.17
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,275.82,194.92
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,336.39,244.06
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,392.33,288.95
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,449.92,333.37
