Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,505.43,373.71
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,561.38,412.34
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,612.44,447.72
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,663.03,481.62
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,709.69,511.32
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,754.7,538.63
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,795.25,564.63
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,833.53,589.08
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,867.24,609.29
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,898.11,627.63
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,924.09,643.38
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,946.9,657.2
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,964.05,667.05
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,977.73,674.82
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,985.98,680.36
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,990.75,683.89
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,990.11,682.76
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,986.01,679.64
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,977.48,674.96
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,965.49,668.25
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,948.54,658.85
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,928.15,647.31
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,901.85,631.74
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,872.54,614.21
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,838.04,593.25
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,800.91,570.42
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,760.01,545.85
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,717.1,519.58
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,669.38,488.1
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,620.39,453.77
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,567.53,416.61
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,514.28,377.99
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,457.94,335.25
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,402.44,291.87
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,343.82,245.52
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,287.5,199.75
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,228.45,151.34
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,175.29,108.0
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,122.31,68.09
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,76.45,38.08
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,34.81,18.91
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.71,12.79
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.76,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,21.84,11.08
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,30.93,20.1
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,67.05,33.98
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,114.46,63.92
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,164.11,101.97
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,219.59,147.09
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,276.08,193.59
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,334.52,240.73
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,391.22,286.17
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,449.51,331.3
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,504.71,372.92
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,560.15,413.39
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,611.95,450.07
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,662.96,485.15
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,710.12,515.57
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,755.73,543.91
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,796.34,568.31
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,834.62,590.94
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,868.58,610.58
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,899.72,628.3
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,925.59,643.98
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,948.22,657.69
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,964.27,666.0
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,976.68,672.15
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,984.98,677.3
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,989.78,680.45
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,989.64,679.26
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,986.01,676.07
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,977.42,671.4
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,965.36,664.7
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,947.45,654.46
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,926.2,642.19
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,900.37,626.76
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,871.49,609.4
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,835.26,587.53
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,796.96,564.17
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,755.81,539.63
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,712.74,513.45
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,665.43,482.16
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,618.02,449.17
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,564.99,412.33
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,511.79,374.16
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,455.28,331.66
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,399.83,288.7
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,339.97,241.89
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,283.93,196.77
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,226.91,150.71
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,174.52,108.61
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,122.25,69.47
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,77.43,40.12
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,37.11,20.95
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.93,13.57
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,13.34,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.65,11.49
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.74,22.4
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,68.91,37.7
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,114.66,67.13
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,162.78,103.91
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,217.2,147.95
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,270.85,191.99
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,328.95,238.82
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,384.76,283.58
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,443.63,329.17
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,499.02,370.07
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,555.42,410.12
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,607.01,446.43
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,658.05,481.29
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,703.93,511.23
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,750.13,539.72
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,791.15,564.38
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,829.97,587.36
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,863.94,607.69
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,895.3,626.28
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,921.22,642.38
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,943.97,656.57
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,961.53,666.2
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,975.69,673.79
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,984.46,679.22
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,989.73,682.64
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,989.59,681.75
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,985.98,678.84
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,976.93,673.81
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,964.41,666.73
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,947.04,656.7
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,926.34,644.64
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,899.63,628.54
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,869.91,610.52
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,833.37,588.03
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,794.79,564.11
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,753.43,539.3
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,710.21,512.87
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,664.1,482.28
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,614.8,448.01
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,562.14,411.25
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,509.32,373.2
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,452.73,330.5
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,397.21,287.37
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,338.1,241.06
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,282.85,196.49
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,225.75,150.33
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,173.36,108.23
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,121.19,69.01
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,76.55,39.68
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,36.5,20.5
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.15,12.78
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,22.67,11.33
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.56,23.15
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,68.23,37.93
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,114.56,68.0
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,162.01,104.33
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,215.98,148.13
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,269.82,192.47
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,328.5,240.02
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,384.2,284.95
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,443.02,330.75
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,498.2,371.7
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,554.5,411.86
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,605.97,447.96
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,656.89,482.49
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,702.36,512.05
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,748.15,540.08
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,788.59,564.13
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,826.82,586.43
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,860.35,605.84
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,891.19,623.42
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,916.87,639.0
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,939.43,652.7
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,955.92,661.74
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,968.93,668.72
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,977.05,673.38
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,981.75,676.08
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,981.08,674.61
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,977.04,671.23
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,967.7,665.74
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,955.0,658.31
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,936.61,647.83
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,915.04,635.41
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,889.02,619.87
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,860.1,602.49
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,823.33,580.03
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,788.78,558.88
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,746.87,533.85
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,703.28,507.32
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,654.65,474.37
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,605.36,440.23
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,552.59,403.69
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,499.22,365.59
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,442.88,323.49
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,388.44,281.63
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,331.12,237.13
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,276.79,193.84
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,220.7,148.87
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,170.35,108.92
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,119.74,71.3
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,78.17,43.88
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,40.35,26.99
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.55,14.49
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,26.15,13.61
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,43.15,30.11
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,71.56,49.04
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,105.76,74.33
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,139.37,98.96
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,180.92,130.96
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,237.49,175.0
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,303.3,226.0
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,353.78,265.62
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,407.38,306.74
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,458.61,344.7
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,512.61,383.61
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,561.34,417.28
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,612.74,451.64
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,661.0,483.27
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,710.45,514.72
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,750.81,540.13
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,789.77,564.24
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,827.49,585.8
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,860.73,603.8
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,886.02,619.04
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,908.62,632.63
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,931.92,645.31
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,952.61,656.28
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,961.94,662.57
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,968.01,667.04
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,969.27,667.75
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,958.69,661.24
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,950.22,657.12
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,946.37,655.89
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,921.83,640.42
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,901.93,628.0
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,881.89,618.05
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,852.51,602.0
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,725.36,516.98
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,604.81,430.85
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,605.77,435.59
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,604.79,438.03
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,602.76,439.74
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,589.67,432.9
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,335.66,249.72
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,109.03,78.08
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,113.1,81.85
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,117.09,85.41
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,61.4,42.64
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,25.28,12.82
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,73.14,48.16
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,113.33,76.5
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,124.56,90.26
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,122.0,92.49
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,136.1,103.71
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,149.15,113.71
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,217.11,165.99
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,294.56,225.07
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,335.74,255.53
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,378.34,286.61
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,489.52,370.84
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,614.67,463.14
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,660.79,494.56
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,707.05,525.89
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,746.99,552.91
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,785.57,578.63
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,820.13,600.26
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,853.03,619.85
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,878.81,635.88
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,902.06,650.29
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,922.18,661.37
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,934.64,667.54
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,767.34,551.95
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,567.39,407.5
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,509.14,367.79
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,450.61,326.53
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,524.33,379.67
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,604.16,435.33
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,761.43,551.59
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,889.57,641.65
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,754.91,547.29
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,615.82,446.41
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,485.88,355.63
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,355.81,261.61
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,475.86,353.47
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,581.6,431.53
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,596.25,444.95
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,591.87,444.48
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,530.7,399.83
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,471.67,356.17
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,405.92,306.27
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,347.01,260.88
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,297.46,221.99
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,249.13,183.04
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,209.82,148.71
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,166.59,110.69
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,117.63,73.35
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,76.56,45.33
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,39.56,27.26
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.99,13.53
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,25.58,12.81
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,44.43,31.52
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,72.89,49.82
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,106.31,74.56
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,140.67,99.56
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,183.48,132.41
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,215.78,160.61
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,241.28,182.17
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,278.33,210.79
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,315.3,238.49
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,357.68,269.6
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,401.26,300.9
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,386.61,288.42
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,360.39,267.29
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,444.19,327.75
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,529.27,387.11
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,528.21,384.73
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,523.83,380.46
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,422.99,308.94
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,318.18,232.78
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,463.21,338.21
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,612.86,441.98
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,765.1,550.18
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,910.16,649.84
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,918.85,654.46
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,924.81,658.5
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,925.63,660.12
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,923.65,660.01
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,913.97,654.2
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,901.6,646.72
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,884.66,636.4
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,865.12,624.36
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,838.69,608.54
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,810.2,591.19
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,783.19,574.27
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,752.71,554.75
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,532.65,396.47
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,322.5,238.77
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,276.06,205.4
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,228.07,169.95
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,327.96,247.76
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,408.26,308.04
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,394.16,296.64
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,367.34,274.67
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,313.33,232.04
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,263.19,191.94
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,211.15,150.14
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,164.08,112.73
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,118.53,78.87
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,80.91,52.89
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,48.12,34.2
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,28.76,16.18
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,22.92,10.45
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,39.33,27.08
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,62.07,42.78
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,90.59,64.36
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,121.75,88.9
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,155.77,116.08
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,200.1,150.59
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,251.42,190.63
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,291.32,221.88
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,331.3,252.35
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,393.87,299.39
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,463.48,350.84
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,550.52,415.74
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,645.63,485.11
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,600.66,446.52
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,521.5,383.3
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,667.37,492.27
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,820.56,598.19
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,850.15,614.4
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,881.82,632.78
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,907.2,648.61
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,929.58,662.58
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,947.9,672.65
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,963.04,680.77
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,971.49,686.14
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,976.61,689.56
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,851.83,606.6
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,698.18,496.35
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,774.93,552.03
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,846.37,601.97
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,600.79,434.27
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,346.83,251.74
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,529.72,387.75
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,695.93,505.93
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,756.68,554.06
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,786.4,578.47
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,440.79,334.36
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,106.48,76.78
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,332.53,253.08
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,533.64,401.16
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,512.23,386.37
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,483.69,366.08
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,361.63,273.55
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,261.29,197.5
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,226.51,171.03
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,192.24,144.28
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,158.12,117.36
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,125.5,91.42
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,94.42,67.05
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,65.92,45.17
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,43.02,30.04
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,25.09,13.14
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,13.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,23.08,10.22
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,35.51,23.99
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,67.03,39.93
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,110.14,68.61
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,130.92,92.58
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,131.21,99.51
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,209.06,155.1
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,317.71,237.35
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,372.35,282.16
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,429.58,328.06
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,444.16,339.31
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,438.68,333.68
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,532.12,404.43
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,640.8,484.19
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,568.35,425.91
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,459.6,340.53
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,446.05,330.12
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,435.33,321.19
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,546.27,400.58
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,662.28,480.06
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,690.45,497.39
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,718.09,514.68
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,773.81,551.38
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,835.86,590.88
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,811.46,571.82
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,790.54,555.62
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,792.29,556.85
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,799.11,560.92
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,801.49,561.26
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,796.5,557.14
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,748.52,524.19
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,701.07,491.72
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,797.59,564.28
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,863.81,610.34
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,826.75,587.95
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,784.22,562.64
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,742.78,537.6
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,699.78,510.32
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,653.68,479.77
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,606.11,447.29
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,552.84,409.45
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,499.74,370.62
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,444.45,329.03
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,390.0,286.74
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,331.75,240.65
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,276.56,195.94
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,220.35,150.25
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,168.78,108.53
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,118.03,70.41
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,74.21,41.18
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,35.53,23.64
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.7,11.04
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,22.69,9.46
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,35.58,23.88
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,66.56,38.73
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,110.81,67.45
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,158.79,104.15
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,212.48,147.57
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,265.86,191.82
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,324.71,240.14
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,380.61,285.51
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,438.83,331.26
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,441.4,333.31
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,418.26,314.14
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,527.08,396.0
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,655.36,489.07
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,703.76,520.81
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,751.2,550.16
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,788.82,573.88
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,827.47,598.14
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,862.18,618.37
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,894.46,636.82
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,828.01,589.35
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,730.81,516.5
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,747.02,527.99
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,762.59,538.26
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,778.39,547.79
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,792.3,556.12
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,759.51,532.87
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,717.94,504.18
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,861.07,608.41
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,969.87,679.92
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,835.97,592.24
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,690.78,488.68
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,798.7,570.96
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,873.17,622.83
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,838.6,600.89
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,801.5,577.85
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,759.62,552.55
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,715.83,525.53
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,667.1,493.21
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,617.3,457.99
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,564.62,420.42
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,510.61,380.74
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,453.06,336.55
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,396.83,292.08
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,338.04,244.91
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,280.38,197.56
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,222.13,149.68
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,168.99,106.32
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,116.31,66.46
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,71.76,37.18
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,32.06,20.64
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.76,9.97
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
