Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.63,6.94
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.65,20.58
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,63.34,33.91
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,109.6,62.89
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,159.07,101.18
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,215.18,147.39
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,270.24,193.91
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,331.87,245.33
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,389.05,292.65
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,448.03,339.89
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,503.72,383.3
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,559.71,425.5
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,611.16,463.07
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,662.43,499.37
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,710.26,531.15
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,756.64,560.9
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,797.69,587.6
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,836.44,612.55
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,870.83,633.36
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,902.46,652.19
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,928.88,667.27
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,952.08,680.2
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,970.42,690.26
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,985.35,698.19
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,993.84,703.54
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,998.73,706.74
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,998.54,705.39
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,994.76,701.89
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,984.93,696.12
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,971.55,688.2
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,952.82,676.92
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,930.78,663.56
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,904.05,646.95
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,874.27,628.33
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,836.12,604.1
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,796.28,578.62
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,753.84,552.3
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,709.57,524.35
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,663.19,492.75
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,613.63,457.35
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,560.06,418.98
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,506.46,379.4
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,447.83,334.17
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,391.58,289.52
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,332.84,242.39
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,277.06,196.54
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,219.76,149.6
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,168.08,107.66
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,116.16,68.37
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,72.73,39.59
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,33.52,21.68
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.96,9.68
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.77,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,23.83,9.05
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.76,28.17
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,67.43,41.22
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,111.87,69.53
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,158.93,105.55
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,215.2,151.12
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,269.72,195.73
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,331.87,246.3
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,388.94,293.15
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,448.35,340.5
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,506.25,384.63
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,564.77,427.74
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,618.22,466.54
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,671.26,503.91
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,720.12,536.9
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,764.75,565.17
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,806.58,591.14
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,846.21,615.3
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,881.54,636.33
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,914.22,655.44
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,940.86,671.86
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,964.31,686.26
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,982.53,696.15
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,997.33,703.94
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1006.2,709.23
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1011.51,712.42
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,1011.8,711.08
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,1008.52,707.64
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,999.21,701.99
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,986.36,694.24
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,968.06,681.69
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,946.32,667.07
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,919.06,650.38
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,888.75,631.72
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,853.24,609.59
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,815.09,585.62
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,772.28,559.36
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,727.52,531.44
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,678.33,498.69
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,629.18,463.93
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,574.36,425.08
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,519.37,384.89
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,460.6,340.02
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,402.93,294.67
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,342.83,247.21
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,284.0,199.47
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,224.92,150.92
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,170.97,106.95
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,117.17,66.47
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,71.86,36.96
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,31.27,19.86
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.41,8.24
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.22,4.46
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,34.13,22.64
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,64.52,36.04
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,111.86,65.93
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,160.62,103.46
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,216.47,149.16
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,272.13,195.34
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,333.78,245.87
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,392.71,294.04
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,452.23,341.16
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,509.07,384.92
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,566.96,428.03
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,618.65,465.18
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,670.29,501.09
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,718.68,531.36
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,765.68,559.4
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,807.58,585.8
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,847.16,610.39
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,881.33,630.23
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,912.72,648.11
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,939.35,662.82
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,962.72,675.43
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,979.83,684.45
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,993.38,691.34
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,1002.35,696.93
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,1007.71,700.42
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,1006.99,700.27
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,1002.65,698.03
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,993.22,692.74
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,980.21,685.32
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,961.28,673.14
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,938.94,658.88
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,911.96,644.13
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,881.9,627.28
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,846.73,605.65
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,808.93,582.16
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,766.29,555.02
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,721.64,526.28
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,673.16,494.57
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,623.44,459.59
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,569.08,421.07
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,514.71,381.33
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,456.84,337.78
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,399.99,293.5
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,340.02,245.43
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,282.64,198.2
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,222.42,148.36
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,168.54,104.15
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,114.63,63.61
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,68.99,34.08
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.37,17.36
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.25,6.91
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.43,2.23
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.34,18.45
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,62.12,32.05
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,109.73,62.11
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,159.87,100.73
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,216.79,147.35
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,273.17,194.35
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,335.47,245.26
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,393.53,292.45
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,453.48,339.52
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,509.77,382.37
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,566.54,424.07
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,618.89,461.1
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,671.17,496.83
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,719.06,526.19
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,765.33,553.44
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,807.71,579.93
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,847.8,604.69
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,882.19,624.66
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,913.73,642.69
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,940.38,658.92
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,963.76,673.15
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,980.89,682.14
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,994.44,689.0
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,1002.91,694.28
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,1007.76,697.47
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,1007.5,696.6
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,1003.62,693.62
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,994.65,688.7
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,982.1,681.67
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,963.56,671.33
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,941.58,658.84
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,914.49,642.79
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,884.32,624.74
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,847.97,602.59
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,809.21,578.7
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,766.64,552.06
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,722.08,523.77
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,673.2,492.08
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,623.08,457.19
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,569.58,419.57
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,514.67,379.73
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,456.91,336.46
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,400.08,292.39
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,339.97,244.49
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,282.51,197.43
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,221.94,147.81
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,167.73,103.65
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,113.99,63.24
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,68.53,33.89
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.15,17.09
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.39,6.34
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.54,1.21
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,27.58,17.04
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,60.99,30.38
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,108.96,60.54
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,159.91,99.95
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,217.48,147.41
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,275.48,196.13
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,335.98,246.12
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,393.8,293.46
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,453.37,340.61
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,510.13,383.35
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,566.52,424.16
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,619.49,461.97
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,671.7,498.07
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,719.49,528.54
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,765.45,557.02
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,807.33,583.55
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,846.92,608.35
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,880.38,627.96
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,910.71,645.44
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,937.13,661.71
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,960.31,675.97
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,977.28,685.27
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,990.69,692.42
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,999.54,697.94
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,1004.82,701.37
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,1002.54,699.05
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,996.71,694.67
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,986.91,689.07
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,973.62,681.38
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,953.66,669.55
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,930.59,655.79
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,903.36,639.12
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,873.18,620.54
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,837.74,598.66
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,799.92,575.07
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,757.3,549.02
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,715.57,523.23
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,667.17,490.49
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,617.51,455.45
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,563.2,416.87
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,508.86,377.11
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,416.07,307.43
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,338.31,248.82
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,314.92,228.4
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,277.69,194.53
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,219.81,146.97
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,166.3,103.31
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,112.76,63.17
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,67.68,34.04
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,27.88,16.81
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.55,5.09
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.07,0.75
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.63,17.76
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,62.6,32.26
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,110.57,62.91
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,160.87,101.64
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,218.16,148.55
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,275.01,196.43
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,337.4,248.05
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,395.38,295.25
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,455.33,342.36
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,512.67,385.94
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,570.56,428.32
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,624.67,466.54
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,676.35,501.84
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,724.12,532.12
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,770.28,560.15
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,812.55,586.63
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,852.53,611.36
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,886.88,630.98
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,918.34,648.59
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,944.41,664.48
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,967.19,678.39
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,982.8,686.48
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,994.73,692.41
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,1003.03,697.65
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,1007.77,700.82
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,1005.97,699.09
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,1000.62,695.31
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,990.28,689.57
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,976.45,681.78
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,957.31,671.08
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,934.91,658.34
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,906.99,643.04
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,876.12,625.73
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,836.7,601.38
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,799.98,578.62
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,756.64,551.17
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,711.63,522.28
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,661.6,488.12
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,610.82,452.42
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,556.73,414.26
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,502.36,374.66
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,444.18,330.28
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,387.58,285.83
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,328.4,238.8
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,272.55,193.29
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,215.11,146.08
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,162.8,103.54
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,111.33,65.13
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,67.85,36.7
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.31,18.7
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.91,4.37
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.89,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.47,18.38
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,61.36,33.46
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,107.6,63.58
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,155.32,100.09
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,210.44,144.85
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,265.34,190.7
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,325.2,240.08
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,381.5,285.9
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,440.1,332.04
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,497.16,375.69
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,554.54,418.17
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,607.2,455.77
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,659.43,491.86
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,708.23,523.0
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,752.6,549.44
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,794.29,574.75
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,833.88,598.33
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,868.07,618.11
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,899.52,635.97
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,925.69,651.69
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,948.74,665.46
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,966.14,674.71
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,980.15,681.91
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,988.75,686.91
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,993.86,689.89
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,993.01,688.25
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,988.68,684.62
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,978.94,678.84
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,965.78,671.07
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,946.88,660.14
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,924.78,647.25
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,897.72,630.63
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,867.78,612.18
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,831.79,590.07
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,797.63,569.05
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,754.48,542.82
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,709.59,515.12
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,659.98,481.76
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,609.51,446.62
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,555.32,408.66
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,501.31,369.64
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,443.09,325.76
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,386.9,282.08
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,327.13,235.13
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,270.68,189.62
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,213.06,142.82
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,161.03,101.05
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,109.39,63.06
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,65.92,35.04
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,29.0,17.48
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,18.13,2.78
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.1,19.63
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,61.57,34.45
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,106.69,63.46
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,155.89,101.14
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,211.43,146.13
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,266.03,191.12
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,326.46,240.26
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,383.65,286.57
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,443.2,333.2
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,500.51,376.01
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,558.26,417.52
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,611.73,455.0
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,664.75,490.82
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,713.03,521.73
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,756.95,548.07
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,798.55,572.66
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,837.98,595.41
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,872.71,614.82
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,904.76,632.29
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,931.16,648.24
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,954.4,662.3
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,972.41,671.8
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,987.04,679.29
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,995.25,684.39
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,999.92,687.49
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,999.55,686.63
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,995.62,683.72
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,985.68,678.28
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,972.24,670.81
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,953.43,660.43
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,931.29,648.0
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,904.58,632.02
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,874.85,614.14
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,836.91,591.18
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,797.03,566.79
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,753.95,540.94
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,711.88,515.38
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,662.23,482.26
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,611.7,447.1
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,557.2,409.11
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,502.81,369.95
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,443.9,325.55
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,387.13,281.43
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,327.43,234.52
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,270.98,188.99
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,212.79,141.82
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,160.36,99.84
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,108.3,61.62
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,65.45,34.3
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.86,16.4
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.36,1.0
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.48,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.0,21.9
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,62.61,37.04
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,106.24,65.74
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,152.58,100.96
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,206.68,144.31
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,261.92,189.15
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,321.88,237.31
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,378.12,282.5
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,437.05,328.37
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,493.48,370.28
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,551.48,411.76
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,604.05,448.76
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,656.27,484.37
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,704.43,516.37
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,751.48,545.57
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,793.49,570.87
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,833.51,594.54
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,867.69,614.13
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,892.99,627.92
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,919.38,644.09
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,942.77,658.37
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,961.6,668.46
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,977.28,676.66
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,985.19,681.2
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,989.7,683.79
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,988.25,681.81
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,983.41,677.89
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,973.75,672.19
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,960.74,664.55
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,941.12,652.9
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,918.47,639.44
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,896.81,626.64
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,865.45,607.66
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,828.9,585.33
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,790.31,561.54
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,746.81,535.43
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,701.76,507.65
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,605.8,439.64
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,514.44,373.98
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,512.83,375.56
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,493.05,362.45
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,435.23,319.6
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,379.36,276.99
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,320.32,230.84
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,265.0,186.55
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,208.13,140.75
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,155.66,99.07
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,105.54,62.39
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,64.89,36.15
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,30.29,18.22
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.57,18.15
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,60.69,33.46
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,107.38,63.75
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,155.14,100.16
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,210.59,144.96
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,265.55,190.53
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,326.24,240.29
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,383.72,286.88
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,443.61,333.86
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,501.58,377.2
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,560.23,419.41
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,613.49,457.11
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,666.29,493.28
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,712.91,523.28
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,760.54,552.6
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,802.42,577.56
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,842.11,600.69
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,876.96,620.69
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,909.15,638.82
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,935.76,655.03
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,959.18,669.28
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,978.69,680.11
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,994.88,688.94
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,1003.7,694.76
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,1008.89,698.49
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,1008.44,697.4
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,1004.34,694.19
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,994.62,688.75
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,981.3,681.2
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,962.5,670.59
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,940.28,657.85
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,912.93,641.56
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,882.49,623.26
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,846.5,601.27
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,807.92,577.44
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,764.54,551.16
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,719.2,523.19
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,669.74,490.88
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,619.15,455.37
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,565.24,417.21
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,509.84,376.8
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,450.73,331.71
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,392.97,286.32
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,332.64,238.32
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,273.88,190.38
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,214.04,141.59
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,159.89,97.92
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,106.02,57.92
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,61.36,29.73
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,24.3,13.41
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.36,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.99,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.62,18.19
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,61.35,34.28
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,106.73,63.96
