Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,155.65,101.44
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,210.93,146.19
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,265.59,191.63
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,325.96,241.29
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,383.28,287.91
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,443.04,334.99
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,499.99,377.91
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,557.46,419.72
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,610.74,457.71
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,663.65,494.26
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,711.65,525.82
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,758.42,554.87
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,796.5,577.6
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,835.95,600.93
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,870.77,621.19
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,902.97,639.58
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,929.09,653.95
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,952.08,666.33
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,970.37,675.74
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,985.3,683.12
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,993.35,688.11
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,997.88,691.09
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,997.39,690.01
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,993.38,686.87
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,983.4,681.27
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,969.95,673.63
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,951.15,662.71
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,929.04,649.76
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,901.46,633.08
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,870.92,614.5
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,835.41,592.87
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,797.42,569.45
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,753.94,541.99
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,711.44,514.93
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,661.57,481.87
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,610.72,446.5
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,555.71,408.0
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,500.82,368.32
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,414.38,304.38
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,340.7,249.41
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,289.13,209.56
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,238.58,169.36
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,188.56,129.17
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,142.24,92.22
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,97.22,58.72
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,58.83,32.93
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,30.56,18.06
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,19.61,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.82,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,29.08,17.57
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,49.64,33.36
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,73.92,52.28
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,101.11,73.81
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,130.24,96.83
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,188.29,139.91
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,260.48,194.49
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,340.87,255.27
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,444.25,333.69
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,500.76,375.73
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,558.31,417.08
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,611.28,454.4
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,663.75,490.13
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,709.64,519.22
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,756.3,547.61
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,797.94,572.34
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,837.39,595.27
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,870.92,614.06
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,901.62,630.85
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,859.12,601.99
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,783.89,546.9
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,891.04,621.69
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,978.47,675.26
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,986.37,679.93
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,990.81,683.22
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,919.45,637.01
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,822.41,568.23
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,905.55,629.29
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,959.22,664.71
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,938.51,652.41
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,921.94,643.23
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,893.83,627.75
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,862.93,610.42
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,826.2,587.85
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,787.39,563.75
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,743.46,536.95
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,698.03,508.47
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,648.84,474.72
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,599.08,439.81
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,544.59,401.4
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,490.55,362.17
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,433.07,318.61
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,376.87,274.79
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,317.49,228.09
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,261.78,183.23
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,204.82,137.12
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,153.57,96.21
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,101.26,57.99
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,59.99,31.81
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.46,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.24,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.67,19.51
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,60.49,35.34
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,104.16,64.18
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,150.42,99.28
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,204.74,142.73
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,260.37,187.91
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,320.55,236.27
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,376.7,281.38
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,435.62,327.27
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,491.82,369.17
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,549.6,410.74
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,602.29,447.62
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,654.79,483.06
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,702.49,513.12
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,749.01,540.11
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,790.72,563.97
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,830.47,585.94
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,864.19,603.85
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,895.2,619.69
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,921.31,634.43
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,944.4,647.3
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,954.87,651.12
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,961.12,652.56
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,969.56,657.88
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,974.75,661.33
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,972.16,658.83
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,966.34,654.57
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,955.89,648.55
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,942.31,640.78
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,922.38,629.68
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,904.36,619.81
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,876.16,604.09
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,845.47,586.82
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,804.96,562.37
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,763.53,536.2
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,720.06,508.27
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,675.6,479.24
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,626.95,447.18
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,577.98,414.19
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,523.95,377.49
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,468.48,338.79
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,411.86,297.48
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,357.86,257.09
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,301.15,214.39
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,248.74,174.12
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,194.31,132.39
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,145.62,95.43
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,99.18,62.17
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,61.5,37.16
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,31.95,18.72
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.31,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.8,18.02
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,58.85,37.62
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,100.45,66.86
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,107.26,77.04
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,99.99,75.25
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,145.18,110.04
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,195.69,148.91
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,209.65,159.81
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,220.87,168.12
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,308.26,233.84
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,402.67,302.67
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,438.66,327.39
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,474.0,351.43
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,437.5,323.11
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,386.94,284.8
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,403.43,296.21
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,419.56,306.85
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,518.47,376.0
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,613.46,439.73
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,648.29,462.41
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,683.15,485.52
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,684.23,484.58
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,683.88,483.08
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,680.13,480.17
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,675.23,476.6
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,641.24,453.96
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,606.49,430.82
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,429.91,310.7
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,258.82,188.84
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,204.81,150.0
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,151.3,110.32
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,408.83,303.28
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,656.53,474.58
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,470.88,344.2
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,288.47,212.55
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,280.02,207.65
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,271.39,201.82
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,178.51,132.82
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,87.66,63.38
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,83.42,60.55
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,79.19,57.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,86.17,63.33
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,93.11,69.07
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,80.49,59.39
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,67.91,49.6
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,55.8,39.9
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,43.67,30.03
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,32.49,20.81
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,21.33,11.49
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,12.51,4.14
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.63
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,32.52,20.6
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,48.12,33.7
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,66.11,48.65
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,84.24,63.5
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,72.54,53.74
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,60.46,43.67
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,136.87,104.82
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,215.79,166.92
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,218.08,167.87
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,215.71,165.12
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,266.81,204.35
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,316.41,241.92
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,445.15,341.31
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,585.4,446.66
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,379.19,290.77
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,158.31,118.24
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,222.43,167.6
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,287.4,216.58
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,482.65,363.98
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,667.66,497.65
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,638.61,474.27
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,607.53,450.3
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,473.74,353.07
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,339.97,253.75
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,401.51,299.38
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,453.98,337.37
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,483.78,358.98
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,512.9,380.01
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,499.61,370.36
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,486.04,360.7
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,475.82,353.72
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,465.13,346.4
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,494.46,368.95
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,512.84,383.35
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,368.7,277.91
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,233.54,176.04
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,222.78,168.6
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,212.0,160.82
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,215.49,164.45
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,220.76,169.39
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,137.56,104.69
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,59.54,42.72
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,51.6,36.58
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,30.29
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,23.84
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,17.29
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.09
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,4.82
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.1
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.18,12.82
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,41.63,28.23
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,60.49,44.3
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,82.23,62.23
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,105.02,80.8
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,120.18,93.01
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,134.95,104.58
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,115.83,88.89
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,95.99,72.62
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,99.31,74.89
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,102.63,77.12
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,160.24,122.46
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,218.89,167.66
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,231.29,176.65
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,243.76,185.76
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,216.72,164.62
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,189.42,143.36
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,172.23,129.67
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,154.95,115.95
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,184.6,138.65
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,214.47,161.22
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,246.44,185.13
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,278.56,208.91
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,238.19,178.52
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,197.88,148.14
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,168.62,125.9
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,139.42,103.5
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,133.62,99.07
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,127.82,94.61
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,149.1,111.19
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,170.3,127.6
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,175.75,131.87
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,181.14,136.16
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,178.01,133.94
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,174.89,131.77
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,140.97,105.75
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,107.46,79.8
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,151.51,114.67
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,195.26,148.92
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,145.7,110.83
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,96.96,72.77
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,99.72,75.33
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,102.44,77.8
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,88.38,66.72
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,74.37,55.54
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,60.42,44.23
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,46.47,32.72
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,33.89,22.22
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,11.62
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,12.51,3.92
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.41,15.32
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,46.68,31.74
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,70.35,50.72
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,97.47,72.9
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,126.52,96.67
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,109.81,84.09
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,87.47,66.27
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,112.26,86.1
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,137.2,105.71
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,134.04,102.56
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,130.84,99.46
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,193.2,148.23
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,257.17,197.13
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,281.23,214.38
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,311.61,236.23
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,360.83,272.36
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,411.21,308.62
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,473.6,352.82
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,546.16,402.87
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,446.28,330.27
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,343.81,255.12
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,359.14,265.94
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,365.7,269.87
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,361.66,266.57
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,348.01,256.5
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,450.77,330.58
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,544.16,395.47
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,536.53,389.94
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,528.46,384.88
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,304.84,226.41
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,85.17,60.87
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,102.08,74.32
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,119.01,87.48
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,140.51,104.24
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,161.89,120.89
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,206.15,155.38
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,249.99,189.41
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,262.01,199.12
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,268.22,204.52
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,233.22,178.54
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,196.5,150.93
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,134.71,102.83
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,74.48,55.01
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,64.2,47.02
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,53.92,38.86
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,44.13,30.86
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,34.35,22.75
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,25.04,14.91
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,15.75,7.03
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,9.26,1.24
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.77
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,22.73,12.75
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,33.43,21.81
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,46.47,32.74
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,59.52,43.51
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.38,50.58
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,77.25,57.5
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,155.25,119.64
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,237.22,183.7
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,296.5,228.89
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,356.87,274.25
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,414.77,317.69
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,476.55,363.4
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,511.32,387.2
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,545.58,410.3
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,592.77,443.36
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,633.64,471.58
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,626.03,463.56
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,622.95,458.84
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,600.41,441.48
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,575.33,422.35
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,590.58,432.06
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,605.29,441.16
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,691.82,503.34
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,787.83,570.0
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,766.28,554.1
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,743.35,538.05
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,669.48,486.51
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,605.34,441.07
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,577.09,421.84
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,539.87,396.12
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,353.22,262.48
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,167.99,124.05
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,370.47,278.88
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,554.85,412.7
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,329.32,248.46
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,107.46,78.73
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,114.0,84.29
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,120.55,89.64
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,142.98,107.68
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,165.05,125.48
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,116.62,87.8
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,68.87,50.08
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,59.53,42.86
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,50.19,35.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,40.87,27.92
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,31.55,20.24
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,23.18,13.26
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.82,6.21
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,8.33,0.34
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.09
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.89,5.62
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,20.39,11.19
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,28.76,18.21
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,37.14,25.12
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,55.79,40.31
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,74.46,55.24
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,98.29,74.19
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,122.25,92.96
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,222.67,171.49
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,332.89,254.98
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,402.47,306.97
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,477.96,362.55
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,431.99,326.41
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,370.68,278.87
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,467.41,350.4
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,561.78,417.67
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,593.18,437.59
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,624.45,457.52
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,605.75,442.62
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,584.63,426.38
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,629.37,457.58
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,674.25,488.01
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,636.32,460.47
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,586.92,425.68
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,652.54,472.25
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,706.79,509.76
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,640.91,463.44
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,565.75,411.16
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,616.7,448.51
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,655.16,476.16
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,458.21,338.39
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,253.55,188.53
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,203.2,151.76
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,153.52,114.26
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,302.86,229.6
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,449.1,337.48
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,285.26,216.05
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,133.76,99.92
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,196.53,150.0
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,253.29,194.36
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,154.93,118.25
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,60.47,43.48
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,52.06,36.99
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,43.66,30.31
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,35.28,23.46
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,26.9,16.52
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,19.46,10.28
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,12.04,3.99
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.94,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,16.2,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,27.75,15.52
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,56.87,33.38
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,100.42,62.88
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,146.79,98.7
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,201.86,143.55
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,258.1,190.21
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,319.45,240.81
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,330.83,254.06
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,315.64,243.73
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,358.82,276.59
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,402.98,309.34
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,524.46,402.73
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,660.37,504.15
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,710.31,537.64
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,759.7,569.56
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,680.59,508.35
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,561.56,415.64
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,735.9,547.39
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,902.98,662.41
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,778.81,572.74
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,611.37,446.64
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,628.59,458.35
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,645.2,468.65
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,675.91,490.11
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,705.91,510.88
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,711.22,514.42
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,715.3,517.33
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,698.77,505.88
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,681.33,493.97
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,631.74,459.37
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,582.76,425.03
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,635.91,465.21
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,691.14,505.41
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,745.79,548.84
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,776.29,573.54
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,731.75,544.14
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,687.12,514.2
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,636.99,478.74
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,586.28,442.16
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,457.97,347.06
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,346.64,263.18
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,368.26,279.6
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,361.78,271.44
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,301.5,222.81
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,245.55,176.83
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,188.56,129.83
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,136.55,87.68
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,86.8,51.18
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,48.25,26.47
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,21.91,8.46
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,12.04,4.05
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,9.59
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,15.85
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,22.04
