Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,39.47,26.93
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,31.73
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,63.27,46.01
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.04,60.12
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,86.21,63.88
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,91.38,67.63
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,107.87,80.41
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,124.41,93.12
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,153.21,115.35
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,182.39,137.65
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,205.79,155.29
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,229.43,172.98
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,221.29,166.18
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,213.08,159.46
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,229.25,171.49
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,245.47,183.45
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,258.32,192.9
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,271.16,202.34
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,346.98,258.18
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,415.78,307.61
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,360.72,267.4
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,297.53,221.26
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,223.26,166.24
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,149.77,110.74
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,120.66,88.56
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,91.75,66.26
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,111.98,82.05
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,132.21,97.74
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,135.9,100.69
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,139.58,103.7
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,174.39,130.96
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,208.97,157.89
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,144.98,108.88
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,82.03,59.9
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,58.65,41.67
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,35.33,23.12
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,64.21,46.64
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,93.16,70.07
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,79.57,59.31
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,66.04,48.53
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,109.1,78.41
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,130.42,88.0
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,84.14,53.81
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,48.1,29.24
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,20.3,6.47
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,2.01
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,20.87,11.33
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,31.56,20.54
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,44.61,31.61
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,57.66,42.54
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,40.87,28.46
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,24.13,14.43
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,61.87,45.38
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,99.78,75.78
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,138.18,105.99
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,177.17,136.08
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,208.64,160.17
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,240.83,184.52
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,294.47,224.58
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,344.73,261.23
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,378.94,285.48
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,413.72,309.68
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,403.75,300.17
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,392.92,290.26
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,392.43,288.69
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,391.63,286.71
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,463.09,335.48
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,535.33,381.94
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,592.46,422.78
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,638.99,456.8
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,621.73,446.33
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,603.75,435.39
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,639.08,462.76
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,672.62,488.5
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,550.45,404.08
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,421.66,312.42
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,391.4,291.67
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,361.43,270.39
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,369.84,277.65
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,377.36,284.11
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,366.3,277.22
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,354.56,269.81
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,279.69,213.67
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,204.14,156.0
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,235.48,181.36
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,259.51,200.44
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,231.98,179.29
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,204.33,157.79
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,173.5,133.66
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,143.35,109.6
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,113.35,85.27
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,84.97,62.13
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,59.33,41.62
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,36.67,23.29
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,18.42,4.07
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,10.01,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,19.5,8.68
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,40.11,26.43
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,61.82,44.43
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,86.55,64.48
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,113.2,86.01
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,61.54,44.57
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,79.31,58.91
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,153.1,117.13
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,129.91,98.16
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,106.43,79.19
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,192.42,146.25
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,286.46,217.59
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,354.67,268.11
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,425.93,319.91
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,536.34,401.48
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,654.73,486.34
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,691.72,511.28
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,728.43,536.29
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,756.02,554.87
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,782.76,572.85
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,687.87,502.99
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,567.88,415.18
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,522.92,383.35
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,477.25,350.35
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,661.27,485.06
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,822.32,597.96
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,773.36,562.17
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,724.2,527.29
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,840.96,616.73
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,926.04,676.08
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,811.75,597.8
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,685.92,505.16
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,669.55,496.01
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,650.17,484.0
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,660.34,494.3
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,653.71,492.36
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,632.04,478.89
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,596.03,454.43
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,539.95,412.86
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,484.11,370.37
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,422.73,321.9
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,364.0,274.29
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,302.47,224.02
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,245.31,176.26
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,186.28,127.32
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,133.57,84.69
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,83.19,48.0
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,44.71,23.75
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.1,1.19
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.56,12.68
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,56.19,31.86
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,101.17,62.47
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,106.94,75.2
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,89.02,67.34
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,64.66,47.36
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,39.94,27.03
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,187.77,145.14
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,350.84,272.77
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,448.42,349.02
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,565.09,439.1
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,619.37,479.09
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,673.39,518.0
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,724.68,553.06
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,775.34,586.35
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,813.87,611.91
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,854.21,638.59
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,890.39,661.18
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,924.07,681.91
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,950.46,698.43
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,973.59,712.78
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,991.39,722.48
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,1005.65,729.91
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,1013.78,734.93
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,1018.25,737.71
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,1017.04,736.91
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,1012.14,733.86
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,1001.09,726.54
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,986.45,717.01
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,966.37,704.36
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,942.93,689.56
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,913.87,670.72
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,881.8,649.86
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,842.02,623.72
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,804.76,599.22
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,758.92,568.36
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,711.42,536.15
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,657.75,498.14
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,603.76,458.57
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,546.38,416.12
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,489.35,372.78
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,427.51,324.64
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,368.32,277.17
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,306.15,226.29
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,248.41,178.02
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,188.19,128.44
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,134.46,85.24
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,83.09,47.95
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,44.15,23.43
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.43,10.16
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,57.15,28.72
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,107.25,61.88
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,159.28,103.03
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,219.71,153.5
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,279.09,204.41
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,345.07,260.08
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,405.6,311.12
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,468.23,362.34
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,527.53,408.9
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,586.31,453.62
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,641.38,494.05
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,695.68,531.86
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,744.87,564.04
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,792.34,594.5
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,835.33,622.68
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,875.86,648.96
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,911.03,670.1
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,943.13,689.04
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,969.11,704.99
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,991.61,718.68
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,1006.34,726.17
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,1017.12,731.22
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,1024.37,735.29
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,1027.85,737.08
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,1025.06,735.29
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,1018.52,731.26
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,1007.24,724.01
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,992.31,714.54
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,970.97,701.32
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,946.31,685.99
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,916.42,666.99
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,883.5,645.98
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,714.12,528.85
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,542.41,401.14
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,646.31,484.12
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,709.8,535.01
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,656.53,496.95
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,602.8,457.8
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,545.17,415.34
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,487.86,371.89
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,426.39,323.38
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,367.08,275.28
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,305.03,224.52
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,247.28,176.22
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,186.0,125.94
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,133.08,83.57
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,80.68,45.51
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,41.75,21.24
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.73,9.29
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,57.48,29.63
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,106.8,62.98
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,157.87,103.29
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,217.58,153.0
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,275.8,202.64
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,338.9,255.44
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,398.86,305.17
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,461.69,355.61
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,520.46,400.78
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,580.26,445.12
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,635.33,484.33
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,689.85,521.82
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,736.28,550.97
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,784.29,580.56
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,826.46,606.83
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,866.26,631.24
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,901.07,650.83
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,933.04,668.35
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,959.17,683.35
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,981.98,696.23
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,999.3,704.92
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,1013.07,711.49
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,1020.19,715.51
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,1023.57,717.42
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,1021.7,716.25
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,1016.07,712.97
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,1004.25,706.01
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,988.8,696.96
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,968.33,684.88
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,944.43,670.73
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,913.98,652.46
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,880.54,632.24
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,765.2,557.06
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,642.61,469.86
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,527.58,389.28
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,415.46,308.29
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,383.7,286.54
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,351.87,263.99
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,333.84,251.97
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,313.05,237.32
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,319.58,242.2
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,311.87,234.29
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,281.91,207.87
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,243.07,172.24
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,182.88,122.88
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,130.3,80.73
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,78.98,43.76
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,39.03,18.96
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.75,9.54
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,53.83,30.41
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,98.67,61.42
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,146.13,98.3
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,202.43,144.03
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,259.21,190.98
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,319.66,240.14
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,377.18,285.62
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,437.85,331.69
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,495.17,373.77
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,554.07,415.32
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,608.1,452.25
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,662.17,487.79
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,708.84,516.09
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,755.65,542.31
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,798.05,568.47
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,838.56,593.28
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,872.12,614.55
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,902.97,634.23
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,837.07,590.57
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,747.88,528.19
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,875.53,618.41
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,982.42,685.34
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,894.69,628.58
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,779.54,549.24
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,797.79,564.49
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,814.07,577.14
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,903.36,641.8
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,968.42,684.44
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,948.16,672.85
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,924.72,660.09
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,894.43,642.82
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,861.41,623.6
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,824.84,601.79
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,785.74,577.95
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,739.78,548.76
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,692.38,518.03
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,562.17,423.18
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,447.61,337.6
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,397.15,301.59
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,348.5,265.8
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,290.61,222.21
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,240.79,184.01
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,201.78,153.29
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,164.12,122.98
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,126.36,92.24
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,91.31,63.8
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,59.71,39.26
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,32.65,18.34
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,21.19,8.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,54.09,29.45
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,99.91,60.93
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,144.34,96.65
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,193.97,138.1
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,235.45,175.03
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,267.41,202.66
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,346.38,262.72
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,442.2,333.69
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,499.52,374.2
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,558.2,413.88
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,612.11,452.15
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,664.92,488.9
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,713.13,520.42
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,759.87,549.57
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,802.23,576.7
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,842.64,602.48
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,876.51,623.55
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,907.65,642.85
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,933.81,659.57
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,956.92,674.49
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,974.72,686.21
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,989.22,696.03
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,893.47,633.54
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,779.26,553.02
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,894.72,638.07
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,992.57,702.76
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,981.05,695.38
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,966.12,687.1
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,786.2,568.03
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,595.05,431.54
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,744.65,544.41
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,856.14,622.56
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,816.9,597.08
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,775.79,571.44
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,730.15,541.74
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,684.73,511.03
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,631.29,473.81
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,577.96,435.78
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,520.58,394.29
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,464.27,352.34
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,404.6,306.12
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,347.47,260.56
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,286.38,211.39
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,228.18,163.66
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,171.06,117.16
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,121.46,77.66
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,72.66,42.29
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,35.54,17.84
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,20.49,7.02
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,53.27,29.38
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,98.38,60.93
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,146.62,98.78
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,203.66,145.55
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,260.78,193.49
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,321.53,243.75
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,379.57,291.07
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,440.68,339.4
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,498.19,383.7
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,557.43,428.0
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,611.0,467.64
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,663.33,505.52
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,713.49,540.07
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,763.0,572.55
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,804.98,600.17
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,844.9,626.22
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,766.69,567.08
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,651.17,478.18
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,720.06,527.5
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,780.89,569.77
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,740.17,539.18
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,685.4,499.48
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,854.27,624.5
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,999.69,723.25
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,997.59,721.11
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,982.85,712.02
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,980.31,710.77
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,965.27,701.38
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,944.75,688.84
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,920.98,674.21
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,891.0,655.17
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,858.26,634.25
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,815.5,606.63
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,771.54,577.94
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,727.63,549.7
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,680.27,517.51
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,630.03,481.45
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,578.77,443.82
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,521.71,401.4
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,465.58,358.47
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,405.84,311.02
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,348.18,263.92
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,286.99,213.46
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,230.56,166.05
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,170.59,116.29
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,120.28,75.69
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,71.09,40.21
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,34.03,16.16
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,19.84,5.99
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,52.4,28.29
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,98.46,60.23
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,93.03,64.18
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,63.23,46.53
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,176.77,132.3
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,324.1,246.97
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,382.58,295.74
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,443.96,345.81
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,502.71,392.01
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,563.32,438.38
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,504.19,389.73
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,402.8,307.39
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,419.11,318.33
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,426.3,322.08
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,538.8,406.36
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,659.44,493.96
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,523.56,392.88
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,377.55,282.15
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,576.87,432.44
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,783.33,580.0
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,574.72,427.93
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,349.33,259.13
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,375.43,278.73
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,390.86,289.93
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,718.03,538.49
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,997.83,730.65
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,862.89,636.21
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,696.38,512.41
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,670.93,495.58
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,644.93,477.63
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,776.46,580.04
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,862.91,643.12
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,699.7,526.78
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,533.32,400.39
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,490.47,370.76
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,448.48,340.89
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,538.13,413.54
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,586.21,452.64
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,529.06,409.04
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,472.46,365.18
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,320.4,246.95
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,195.54,150.11
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,163.79,125.19
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,132.85,100.3
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,102.64,75.84
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,74.24,52.75
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,48.57,32.38
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,26.48,13.59
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,19.3,4.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,52.17,27.41
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,98.42,59.43
