Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,119.89,84.25
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,120.84,91.26
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,166.6,127.6
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,216.27,166.91
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,282.46,218.65
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,354.9,274.73
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,390.16,301.1
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,422.42,324.38
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,536.79,412.89
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,668.01,511.54
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,716.92,543.97
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,764.72,575.14
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,727.69,545.02
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,663.27,493.1
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,649.85,481.85
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,622.33,460.48
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,569.55,421.28
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,502.74,371.83
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,553.52,408.11
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,615.77,451.24
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,721.19,527.31
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,815.63,594.12
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,607.25,447.13
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,398.94,294.38
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,558.02,412.57
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,712.95,522.28
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,672.19,493.49
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,641.5,472.41
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,503.43,374.16
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,361.22,269.87
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,451.37,339.12
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,526.1,395.12
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,430.32,324.24
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,333.45,251.92
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,433.75,331.11
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,507.51,387.42
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,463.44,354.76
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,417.14,319.98
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,339.75,260.03
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,268.85,204.74
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,221.79,167.21
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,177.68,131.38
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,133.1,95.1
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,93.1,63.02
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,56.27,35.23
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,27.23,12.69
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.24,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,10.19,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,26.0,14.99
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,41.74,28.38
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,60.81,44.37
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,80.02,60.26
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,142.13,108.67
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,216.47,166.85
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,232.99,180.08
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,240.76,185.69
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,306.05,235.56
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,372.63,285.41
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,509.09,389.52
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,661.03,501.25
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,619.54,465.09
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,543.71,404.79
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,512.67,380.77
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,466.87,345.72
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,388.23,287.62
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,298.82,220.86
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,523.56,386.95
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,746.72,541.49
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,868.11,627.98
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,980.08,702.46
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,623.71,461.55
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,216.69,158.99
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,269.71,199.25
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,323.03,238.25
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,544.58,401.17
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,751.72,544.97
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,649.03,471.31
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,559.47,407.17
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,721.95,529.18
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,845.81,617.09
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,807.4,591.27
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,769.49,566.88
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,590.46,439.8
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,423.16,315.76
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,514.8,388.28
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,569.5,430.45
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,512.24,388.04
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,456.17,345.96
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,395.38,298.58
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,337.28,252.06
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,274.06,201.24
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,218.72,155.76
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,161.25,109.03
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,111.84,70.06
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,63.96,36.03
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,28.09,11.24
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,18.58,2.86
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,51.91,28.4
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,97.27,60.58
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,145.43,98.36
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,202.44,144.9
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,257.92,190.86
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,321.6,242.33
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,379.4,288.71
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,440.35,336.06
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,497.96,379.61
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,557.24,423.05
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,611.03,461.97
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,664.84,499.94
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,634.17,472.5
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,578.85,427.5
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,595.83,438.27
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,601.18,440.58
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,625.07,455.55
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,648.02,469.61
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,656.91,474.59
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,664.34,478.69
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,659.81,474.91
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,653.86,470.3
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,669.56,481.12
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,684.37,491.24
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,731.9,524.55
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,766.63,549.1
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,815.13,584.0
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,869.15,621.76
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,835.92,599.98
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,801.16,577.74
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,667.9,485.35
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,541.92,395.66
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,566.09,415.86
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,592.69,436.53
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,592.33,439.23
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,591.73,441.42
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,389.96,294.17
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,200.68,150.28
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,190.65,143.82
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,180.28,136.55
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,157.47,119.22
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,135.23,102.18
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,112.46,84.68
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,90.4,67.46
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,69.22,50.47
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,48.22,33.27
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,30.61,18.58
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,2.57
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,25.54,14.61
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,42.66,29.22
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,64.09,47.13
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,85.7,64.88
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,111.68,85.55
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,139.0,107.03
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,145.44,111.9
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,150.96,115.86
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,216.2,166.47
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,282.41,216.54
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,258.49,196.77
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,226.49,171.1
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,210.09,157.9
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,193.39,144.49
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,323.79,242.26
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,453.78,334.99
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,559.1,408.11
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,669.37,481.78
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,794.55,568.43
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,920.34,652.19
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,937.14,659.58
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,951.08,666.37
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,857.95,602.97
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,754.15,531.83
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,714.33,506.75
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,684.77,487.29
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,592.56,424.62
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,490.33,353.95
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,708.42,511.26
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,884.84,630.56
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,853.21,610.8
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,819.48,591.42
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,700.18,510.01
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,587.24,430.7
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,558.6,412.91
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,528.01,392.78
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,551.66,413.18
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,555.73,418.33
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,498.25,376.58
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,442.31,335.08
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,379.56,286.72
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,322.73,241.55
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,262.7,193.46
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,208.14,148.99
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,151.72,103.84
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,103.92,66.66
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,58.2,33.59
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,24.42,7.53
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,18.59,0.13
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,50.57,28.2
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,95.44,60.4
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,143.02,97.85
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,199.5,144.0
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,255.12,189.95
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,319.73,242.24
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,377.78,288.82
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,439.12,336.44
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,497.18,380.15
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,557.37,423.94
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,611.88,462.81
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,666.47,500.54
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,716.0,533.05
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,762.6,561.45
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,804.4,587.7
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,844.25,612.42
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,879.46,632.67
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,912.2,651.15
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,937.48,666.12
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,959.68,679.22
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,876.04,623.35
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,770.97,548.38
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,881.68,628.19
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,984.33,696.49
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,635.16,463.39
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,252.69,184.25
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,425.97,312.4
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,602.09,434.87
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,765.53,553.13
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,898.58,645.6
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,867.09,625.21
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,833.25,604.64
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,794.84,581.16
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,754.39,555.73
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,625.29,464.87
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,507.91,379.72
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,542.32,408.98
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,555.3,420.87
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,497.26,378.33
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,440.81,336.03
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,377.26,286.57
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,320.31,240.92
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,260.56,192.65
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,206.35,148.19
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,148.76,102.13
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,99.51,63.99
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,55.53,32.07
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,22.19,4.91
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.79,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,48.62,27.78
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,91.42,59.05
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,139.07,96.33
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,194.33,141.01
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,248.64,185.8
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,309.04,234.99
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,365.69,280.52
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,425.97,327.68
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,482.44,370.8
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,544.27,416.62
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,597.45,455.55
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,651.03,493.89
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,699.98,527.14
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,748.35,559.21
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,790.8,587.45
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,831.64,613.76
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,866.66,634.7
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,899.47,654.01
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,925.6,670.16
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,948.91,684.52
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,962.95,691.55
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,979.88,700.57
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,987.21,704.91
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,991.14,707.29
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,989.58,706.32
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,984.56,703.32
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,851.51,613.82
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,709.26,511.94
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,620.96,451.66
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,545.42,398.39
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,714.94,526.27
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,844.87,619.24
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,804.6,592.55
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,759.81,563.72
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,712.48,532.84
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,664.24,500.35
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,525.44,397.95
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,398.17,301.93
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,434.75,332.06
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,442.49,338.19
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,381.55,290.0
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,321.09,241.33
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,260.2,191.9
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,205.07,146.46
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,148.16,100.54
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,100.08,63.04
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,54.45,30.44
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,21.22,2.37
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,17.91,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,52.24,26.19
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,101.9,60.51
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,152.91,101.15
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,213.5,151.71
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,195.64,147.61
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,143.62,110.78
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,227.7,176.9
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,326.21,253.45
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,326.13,252.39
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,317.34,244.08
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,367.19,281.0
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,412.87,314.03
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,441.88,334.23
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,471.05,354.34
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,494.87,370.42
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,517.5,385.51
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,631.61,468.12
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,742.01,545.43
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,695.4,509.48
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,632.67,463.01
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,734.1,535.58
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,835.63,605.51
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,933.7,677.51
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,1010.72,727.15
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,683.22,505.82
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,295.94,217.44
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,667.83,498.92
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,967.29,702.38
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,943.25,685.08
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,916.2,668.08
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,816.44,602.06
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,700.93,518.56
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,640.35,476.32
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,582.24,434.92
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,480.99,362.09
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,394.84,298.6
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,365.79,277.94
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,336.34,256.49
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,302.5,231.75
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,268.69,206.54
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,233.55,179.37
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,198.79,151.97
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,217.64,162.77
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,213.4,151.07
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,153.5,101.68
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,101.88,61.02
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,53.44,27.6
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,19.98,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,11.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,28.7,16.74
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,46.38,31.99
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,68.61,50.34
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,91.7,69.15
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,141.54,108.22
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,200.49,154.63
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,236.26,182.77
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,272.62,210.77
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,411.6,319.57
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,574.28,443.76
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,628.66,483.73
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,682.61,522.57
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,733.08,555.86
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,778.4,585.06
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,820.6,612.77
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,860.51,638.69
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,821.25,608.08
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,742.65,545.57
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,867.84,638.46
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,972.79,707.54
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,988.8,715.65
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,1001.2,722.1
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,1007.86,726.13
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,1010.79,727.92
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,780.98,572.11
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,506.42,369.78
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,528.93,387.53
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,561.77,411.27
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,766.06,565.5
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,922.95,674.82
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,647.32,483.94
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,356.72,265.06
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,582.43,440.22
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,757.12,569.45
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,640.7,483.37
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,534.06,403.52
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,553.98,421.68
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,553.59,423.44
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,495.06,379.59
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,438.18,335.99
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,375.86,286.53
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,314.75,236.99
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,253.27,186.89
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,198.14,141.39
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,140.27,95.29
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,92.25,58.67
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,49.19,27.79
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.87,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,17.91,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,49.43,26.8
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,94.49,59.0
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,142.72,96.77
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,201.2,144.72
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,259.69,193.82
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,322.5,245.87
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,321.62,248.54
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,291.45,225.46
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,325.11,250.91
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,358.0,274.98
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,506.99,390.89
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,672.4,515.29
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,720.66,547.53
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,769.55,579.39
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,621.1,468.19
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,418.12,311.91
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,527.79,392.73
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,631.82,466.36
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,806.04,594.92
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,967.4,704.52
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,979.66,709.53
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,997.27,719.15
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,862.87,627.06
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,689.27,512.07
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,861.86,628.08
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,995.2,718.1
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,850.15,618.89
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,677.04,492.72
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,657.14,480.31
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,636.42,466.51
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,767.36,566.17
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,858.47,631.34
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,814.96,602.2
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,770.07,572.77
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,722.24,540.85
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,673.23,507.07
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,619.5,468.59
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,564.53,428.36
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,505.15,384.39
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,447.17,340.19
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,383.24,289.71
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,323.36,241.25
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,260.19,190.03
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,201.41,141.75
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,142.13,94.5
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,93.55,57.45
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,47.2,25.67
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.63,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.58,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,47.26,27.02
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,91.16,59.27
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,140.05,97.31
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,198.22,144.32
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,255.55,191.48
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,324.7,247.85
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,384.61,296.53
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,448.22,346.7
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,510.18,394.36
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,575.49,443.16
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,630.92,484.09
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,684.76,522.97
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,736.65,557.68
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,788.05,590.76
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,831.59,619.15
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,872.98,645.87
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,902.46,663.34
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,935.63,683.24
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,961.48,699.32
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,984.04,713.3
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,999.71,721.41
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,1011.8,727.32
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,1018.73,731.5
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,1021.98,733.47
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,1017.49,729.47
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,1009.35,723.3
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,996.58,715.47
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,980.28,705.48
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,956.74,690.89
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,930.06,674.3
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,904.09,657.95
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,868.17,634.98
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,826.44,608.26
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,782.69,579.96
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,734.24,549.06
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,684.52,516.41
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,627.83,475.73
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,572.22,434.88
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,511.59,389.88
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,452.32,344.56
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,387.78,293.38
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,327.08,243.99
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,262.7,191.88
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,204.65,144.02
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,142.53,94.28
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,93.58,56.92
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,47.04,24.31
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,15.78,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.76,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,45.05,26.26
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,87.52,58.33
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,133.23,93.78
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,188.91,138.55
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,247.9,186.64
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,313.59,240.02
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,371.45,286.88
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,433.34,335.63
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,496.96,384.47
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,561.17,432.52
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,616.47,473.44
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,672.03,513.62
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,724.03,549.6
