Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,830.22,597.81
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,869.71,620.11
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,903.77,639.09
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,934.96,656.13
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,959.25,671.32
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,980.16,684.56
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,996.43,693.62
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,1009.12,700.6
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,1014.18,703.94
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,1015.45,705.18
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,1010.91,703.51
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,1002.6,699.66
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,988.12,691.62
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,970.06,681.44
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,945.54,667.67
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,917.74,651.77
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,884.13,631.68
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,847.74,609.66
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,805.36,583.49
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,760.89,555.63
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,715.52,527.64
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,664.34,495.01
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,607.78,455.07
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,551.17,413.99
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,489.19,368.21
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,428.96,322.22
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,364.01,271.25
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,302.72,221.52
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,237.31,168.25
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,178.96,120.0
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,117.41,71.44
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,68.48,34.83
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,22.97,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,12.26,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,46.43,19.11
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,98.92,58.37
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,152.55,101.07
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,217.12,154.25
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,278.3,205.34
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,346.13,260.35
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,408.29,309.92
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,473.03,359.41
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,533.71,403.91
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,595.48,447.25
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,651.32,485.75
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,706.62,521.65
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,751.94,549.45
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,799.45,578.35
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,841.98,604.78
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,882.1,629.51
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,915.88,649.34
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,946.63,667.22
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,971.71,681.81
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,993.36,694.35
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,1008.44,702.11
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,1019.79,707.75
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,1024.82,710.53
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,1026.02,711.19
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,1020.87,706.7
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,1011.93,700.12
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,997.23,691.63
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,978.9,681.06
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,954.61,667.44
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,926.99,651.75
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,892.46,630.7
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,855.11,607.84
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,812.53,581.9
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,763.42,551.41
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,712.63,520.47
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,660.8,487.39
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,603.28,447.53
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,546.89,407.3
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,484.55,361.98
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,424.01,316.45
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,358.51,265.23
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,297.07,215.75
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,231.3,163.09
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,172.93,115.66
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,112.04,68.49
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,63.18,32.09
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,21.58,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,7.22,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,39.0,16.67
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,85.22,53.58
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,135.02,92.63
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,194.87,140.79
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,252.93,188.14
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,318.75,240.93
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,317.28,242.26
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,297.75,227.66
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,425.07,324.18
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,567.19,427.52
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,622.81,465.23
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,678.67,502.72
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,731.46,537.44
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,784.17,569.99
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,824.08,594.85
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,865.17,620.41
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,903.05,642.45
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,938.71,662.92
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,826.54,588.67
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,688.99,491.52
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,861.45,614.12
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,1015.67,710.94
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,1021.54,713.93
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,1023.67,716.26
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,921.28,651.13
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,787.99,558.55
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,902.05,641.31
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,977.57,690.04
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,953.44,675.26
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,926.03,659.25
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,891.82,638.81
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,860.82,620.36
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,818.45,594.23
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,773.85,566.36
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,722.82,534.58
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,670.59,500.84
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,613.81,460.72
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,556.84,419.34
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,494.49,373.26
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,432.92,326.21
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,367.04,274.36
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,304.76,223.64
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,237.98,168.94
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,178.41,119.49
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,115.6,69.99
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,65.54,31.89
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,21.41,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,10.36,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,44.13,17.19
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,94.78,57.25
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,149.18,100.97
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,213.32,154.03
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,272.71,203.87
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,337.49,256.4
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,398.99,305.18
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,463.84,354.67
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,522.67,397.91
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,582.3,440.14
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,638.35,479.41
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,694.29,517.53
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,741.24,547.94
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,788.75,578.1
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,830.97,604.84
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,870.99,629.98
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,904.06,649.18
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,934.21,666.46
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,958.74,681.5
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,980.01,694.6
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,990.91,700.34
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,998.05,703.92
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,1002.62,707.02
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,1003.61,708.03
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,996.66,703.22
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,986.21,696.37
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,969.65,686.79
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,949.79,675.22
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,922.36,659.17
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,892.24,641.32
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,861.64,624.02
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,824.17,601.95
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,774.44,570.13
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,724.45,536.8
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,673.18,502.78
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,621.57,467.65
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,563.82,426.32
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,503.96,382.5
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,394.08,300.23
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,294.9,224.72
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,246.37,186.75
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,197.87,148.16
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,152.19,111.82
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,110.59,78.4
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,69.78,46.25
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,34.06,17.74
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,15.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,34.99,12.58
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,86.58,53.34
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,136.5,92.84
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,197.73,143.05
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,260.58,195.45
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,330.76,253.33
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,332.27,257.71
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,303.37,235.63
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,433.42,337.46
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,580.07,449.02
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,634.73,489.1
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,689.02,527.65
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,739.1,560.56
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,783.03,588.68
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,824.51,614.56
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,863.66,638.55
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,897.81,659.18
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,929.11,677.81
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,953.06,692.66
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,973.63,705.37
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,984.79,710.62
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,992.08,713.52
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,756.0,553.37
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,466.54,340.68
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,384.64,282.79
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,292.7,215.64
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,482.62,356.97
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,646.22,473.72
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,794.62,583.39
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,903.14,658.01
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,734.34,542.62
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,559.72,414.83
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,672.73,503.4
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,743.94,557.75
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,693.82,524.47
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,642.73,489.58
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,535.78,409.48
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,437.98,335.01
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,428.26,328.79
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,407.52,311.93
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,342.81,259.32
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,282.3,208.93
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,217.03,154.93
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,159.76,107.35
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,99.08,59.93
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,53.41,24.57
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,18.54,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.25,11.47
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,84.77,52.15
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,134.63,91.84
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,195.75,142.35
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,255.81,193.06
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,321.09,247.35
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,315.18,245.71
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,278.7,217.3
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,321.73,250.45
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,366.06,283.75
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,514.81,399.07
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,676.48,519.73
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,594.7,453.04
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,472.12,355.98
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,663.11,501.88
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,854.68,636.66
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,677.22,506.49
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,443.07,328.34
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,540.85,400.61
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,628.6,463.23
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,638.69,469.29
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,648.13,475.3
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,587.93,431.1
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,513.28,376.59
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,771.22,568.63
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,973.53,706.82
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,958.22,695.46
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,947.68,688.93
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,922.23,672.9
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,893.8,655.0
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,859.07,634.12
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,821.84,611.38
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,771.09,577.84
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,718.27,542.26
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,667.13,506.33
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,615.58,469.4
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,558.37,427.56
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,502.31,385.59
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,440.49,338.7
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,378.44,290.41
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,314.58,239.57
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,256.21,191.93
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,194.29,141.27
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,140.72,97.45
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,84.14,53.16
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,41.54,19.04
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,16.7,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.98,1.7
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,26.0,15.04
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,43.9,30.18
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,61.93,45.32
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,81.98,61.86
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,102.1,78.18
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,145.21,112.74
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,196.1,153.08
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,256.62,200.34
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,329.12,255.87
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,409.99,317.89
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,507.31,390.54
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,544.27,415.43
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,580.36,439.53
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,592.35,446.21
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,601.15,450.66
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,678.01,505.65
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,769.59,568.64
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,727.73,536.18
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,691.98,508.43
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,673.61,495.38
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,666.35,489.64
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,657.75,483.04
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,648.07,475.78
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,677.14,497.25
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,717.54,525.8
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,617.63,454.81
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,532.15,393.21
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,463.56,344.73
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,408.54,305.01
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,412.8,309.09
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,415.97,312.08
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,212.26,160.91
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,20.46,10.72
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.8,7.1
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,11.15,3.39
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,22.3,12.48
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,33.45,21.6
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,29.25,18.31
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,25.06,14.99
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,20.87,11.59
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,16.68,8.15
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.97,5.07
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,9.26,1.94
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,6.01,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,15.76,7.1
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,26.91,16.74
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,38.08,26.35
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,50.2,36.63
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,62.34,46.77
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,67.47,50.92
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,72.61,55.02
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,91.14,70.1
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,109.79,85.12
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,100.09,76.9
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,90.51,68.86
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,91.46,69.31
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,92.43,69.78
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,120.58,92.29
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,149.01,114.8
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,191.57,148.19
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,234.79,181.57
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,243.4,187.99
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,252.0,194.49
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,250.66,192.94
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,249.27,191.43
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,236.94,181.84
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,224.59,172.28
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,240.36,184.53
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,256.13,196.73
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,247.06,189.78
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,237.99,182.91
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,204.9,157.04
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,172.18,131.38
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,181.75,139.42
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,191.32,147.45
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,215.37,166.77
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,239.22,185.9
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,179.95,139.47
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,122.24,93.68
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,195.62,153.76
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,261.83,206.89
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,229.27,181.48
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,197.23,156.2
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,163.99,129.15
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,132.03,102.73
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,100.6,76.66
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,71.11,52.0
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,44.09,29.29
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,18.59,5.33
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.53,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,21.46,4.67
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,46.02,30.32
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,79.59,58.38
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,115.01,88.2
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,152.27,119.57
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,192.46,152.98
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,144.32,114.19
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,90.82,69.73
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,103.2,79.51
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,115.62,89.13
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,216.5,170.28
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,319.04,250.33
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,343.48,267.7
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,368.09,285.2
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,482.78,373.17
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,605.31,463.61
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,628.92,477.22
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,650.78,489.97
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,692.55,519.39
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,734.35,548.35
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,659.47,493.08
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,594.48,444.55
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,600.87,449.53
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,606.51,453.57
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,586.95,439.4
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,566.85,425.02
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,508.84,383.33
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,464.39,350.99
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,462.11,350.26
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,459.15,348.85
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,509.94,388.21
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,544.52,415.19
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,550.04,420.7
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,541.03,415.91
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,481.13,371.59
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,416.02,323.13
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,329.5,257.07
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,244.04,190.61
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,214.42,168.14
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,185.18,145.33
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,240.63,187.77
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,266.07,201.16
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,201.41,146.45
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,143.87,98.06
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,86.92,52.59
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,41.29,11.23
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,14.37,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,35.82,6.61
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,95.34,56.8
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,150.23,102.16
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,216.66,158.59
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,278.6,212.57
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,347.04,270.69
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,409.62,321.93
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,474.67,372.87
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,534.85,417.92
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,596.1,461.69
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,652.48,500.93
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,708.32,536.99
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,753.19,564.39
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,800.56,592.95
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,842.66,618.57
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,882.32,642.27
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,915.5,660.21
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,945.63,676.02
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,969.67,690.0
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,990.23,701.91
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,1006.3,710.57
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,1018.7,717.11
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,1023.09,719.5
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,1023.58,719.74
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,1018.13,715.92
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,1008.82,709.9
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,993.25,700.84
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,974.0,689.66
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,948.13,674.43
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,918.88,657.12
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,884.87,636.75
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,847.98,614.44
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,805.02,587.96
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,759.74,559.66
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,709.47,527.17
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,657.88,493.27
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,603.52,454.96
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,545.4,412.79
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,482.6,365.96
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,421.25,318.47
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,354.65,265.49
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,291.68,213.4
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,223.47,156.55
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,162.95,105.63
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,99.06,55.46
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,48.19,7.82
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,14.25,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,37.33,5.11
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,101.68,60.18
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,158.77,108.3
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,227.4,167.78
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,291.3,224.33
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,361.1,284.47
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,425.32,339.15
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,492.31,394.17
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,553.97,443.44
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,616.54,491.85
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,670.23,531.65
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,726.21,569.79
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,776.74,602.25
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,825.58,632.95
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,868.18,661.23
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,908.16,687.51
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,942.46,708.35
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,973.56,726.9
