Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,998.88,742.95
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1020.55,756.64
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1034.65,764.19
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1044.77,769.26
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,1049.18,771.95
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,1049.59,772.19
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,1044.48,767.46
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1035.39,760.31
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,1019.33,749.94
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,999.45,737.21
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,973.91,721.08
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,944.85,702.65
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,909.36,680.94
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,870.89,657.05
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,826.32,627.44
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,779.63,596.12
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,727.48,560.39
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,677.53,525.56
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,617.7,481.04
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,557.68,435.14
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,492.56,384.91
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,429.03,334.07
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,360.08,276.8
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,295.68,221.53
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,225.52,161.68
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,163.68,108.55
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,97.78,55.75
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,45.66,2.3
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,13.75,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,37.93,3.22
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,103.6,61.37
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,161.14,110.21
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,230.36,170.51
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,294.82,227.96
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,364.89,288.71
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,429.55,342.98
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,496.96,396.95
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,558.66,443.23
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,621.01,487.44
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,678.3,528.18
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,730.77,562.38
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,780.92,594.11
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,829.21,623.94
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,871.27,649.72
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,910.68,673.42
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,944.03,691.58
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,974.1,707.43
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,998.75,721.08
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1019.75,732.45
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1034.85,738.76
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1046.07,742.77
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,1049.91,744.83
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,1049.73,744.67
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1043.44,740.51
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1033.15,734.09
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,1016.58,724.43
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,996.23,712.6
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,970.17,697.57
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,940.64,680.23
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,904.71,659.22
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,865.85,636.1
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,821.31,608.89
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,774.53,579.75
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,721.95,546.73
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,668.09,511.95
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,612.03,471.47
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,552.33,427.09
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,487.62,377.7
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,424.56,327.7
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,355.9,271.13
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,291.27,216.07
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,221.81,157.5
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,160.49,105.31
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,94.72,52.88
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,42.63,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,12.56,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,4.83
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,12.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,20.25
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,28.55
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,36.68
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,43.67,31.07
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,37.16,25.48
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,183.45,145.1
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,337.67,263.38
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,367.54,284.02
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,396.68,304.73
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,372.17,284.41
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,352.58,267.73
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,281.24,213.77
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,201.49,152.57
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,301.62,228.31
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,396.89,297.04
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,605.75,449.14
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,808.45,586.19
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,758.37,547.32
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,716.95,516.61
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,625.82,453.68
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,533.25,388.69
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,604.7,440.21
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,660.84,479.19
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,717.64,519.1
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,768.15,554.28
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,852.3,614.89
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,904.99,647.91
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,766.61,560.38
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,614.5,454.98
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,467.38,351.6
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,331.41,251.04
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,170.84,130.23
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,20.44,10.9
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,96.4,72.4
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,175.29,134.96
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,153.21,117.91
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,131.62,101.23
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,108.72,83.19
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,86.59,65.45
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,65.42,48.14
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,44.28,30.47
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,27.15,15.5
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,33.37,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,86.68,52.76
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,140.19,96.9
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,207.37,152.96
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,269.37,205.3
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,338.02,261.41
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,400.83,311.71
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,467.26,362.88
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,527.96,407.93
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,589.9,452.25
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,646.81,492.46
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,703.67,531.58
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,750.48,561.78
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,798.27,592.08
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,841.41,619.52
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,882.39,645.37
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,915.52,664.71
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,945.69,682.14
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,970.18,697.29
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,991.35,710.49
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,1009.67,720.61
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,1033.74,734.39
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,1037.82,736.5
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,1037.98,736.57
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,1031.12,731.74
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1020.38,724.7
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,1003.94,715.02
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,983.81,703.18
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,957.24,687.95
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,927.36,670.58
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,891.05,648.42
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,851.94,624.32
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,804.71,595.02
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,760.8,567.56
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,707.48,533.83
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,653.18,497.61
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,593.38,454.51
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,533.86,410.25
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,469.34,360.99
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,406.09,311.04
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,337.4,254.87
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,273.61,201.15
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,204.45,143.87
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,144.63,94.14
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,81.84,44.75
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,32.46,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,32.21,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,83.02,50.23
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,135.3,93.02
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,201.4,147.87
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,262.24,199.25
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,329.81,254.79
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,391.62,305.51
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,457.12,357.65
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,518.99,404.91
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,583.06,452.32
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,638.9,492.21
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,692.48,529.4
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,742.05,561.43
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,790.28,592.02
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,832.4,618.05
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,872.33,642.36
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,906.62,663.18
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,938.19,682.17
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,962.21,697.17
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,982.89,710.15
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,995.04,717.78
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,1003.46,723.25
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,1007.81,726.3
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,1008.46,727.16
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,1002.7,722.65
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,993.25,715.96
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,976.36,705.64
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,956.01,693.24
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,929.3,677.15
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,899.47,659.01
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,863.76,636.53
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,825.52,612.25
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,780.03,583.1
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,732.91,552.46
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,682.68,518.37
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,629.47,480.32
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,569.88,436.84
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,511.12,392.75
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,446.52,343.17
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,384.56,294.11
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,317.17,239.66
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,255.09,188.05
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,188.28,133.03
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,130.09,85.22
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,72.05,39.28
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,24.23,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,28.35,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,69.33,42.4
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,120.91,84.04
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,181.84,134.2
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,201.94,155.04
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,218.24,170.79
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,225.59,177.62
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,224.98,176.83
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,167.04,130.09
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,102.25,77.11
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,178.06,137.52
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,265.68,205.67
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,372.87,288.28
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,477.19,366.45
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,435.11,332.57
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,376.87,286.9
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,392.82,297.91
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,408.65,308.55
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,686.98,520.66
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,938.57,696.81
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,838.0,623.32
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,717.04,532.54
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,710.66,528.2
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,702.88,522.32
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,843.64,627.27
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,964.56,708.77
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,947.94,696.69
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,927.99,683.55
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,902.6,666.89
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,874.13,648.25
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,839.04,625.15
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,801.53,600.36
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,757.11,569.55
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,711.09,537.53
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,661.56,503.5
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,609.35,465.78
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,551.52,423.28
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,494.39,380.15
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,431.08,331.28
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,370.5,283.1
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,304.4,229.12
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,243.77,178.42
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,177.9,124.64
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,120.98,78.39
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,65.01,34.05
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,19.52,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,29.93,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,75.94,45.33
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,127.05,86.74
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,190.74,139.13
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,253.29,191.56
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,322.55,248.59
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,384.01,298.81
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,449.37,350.43
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,510.46,397.29
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,573.94,444.42
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,629.14,483.79
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,682.15,520.37
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,620.74,469.93
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,518.42,389.8
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,691.43,517.83
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,860.92,631.81
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,894.16,649.62
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,924.61,666.54
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,948.27,680.34
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,968.63,692.09
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,977.59,695.75
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,991.57,702.79
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,995.24,704.84
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,995.19,704.79
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,988.35,699.24
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,977.82,691.59
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,961.26,681.72
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,941.22,669.78
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,915.42,654.67
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,886.48,637.53
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,850.54,615.73
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,817.84,595.94
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,773.44,568.08
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,727.14,538.61
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,675.28,505.62
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,622.56,470.04
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,564.18,427.98
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,506.24,384.92
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,443.55,337.07
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,382.4,288.85
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,315.08,234.6
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,252.94,183.0
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,185.57,127.81
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,128.17,80.93
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,68.09,33.22
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,20.68,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,30.04,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,77.66,45.3
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,129.21,87.16
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,195.45,141.48
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,259.47,195.18
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,333.39,256.32
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,396.09,307.67
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,462.37,360.01
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,411.44,320.28
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,318.63,246.06
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,400.26,308.66
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,499.24,381.71
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,426.26,324.07
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,341.09,257.01
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,360.21,270.41
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,379.36,283.33
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,519.31,386.06
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,665.86,488.54
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,691.15,504.81
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,715.5,521.19
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,723.94,525.49
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,730.85,528.9
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,621.98,452.28
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,511.75,373.31
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,782.67,572.58
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,995.52,712.89
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,978.34,700.16
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,957.52,687.19
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,931.24,669.81
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,901.63,650.38
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,865.97,629.6
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,827.58,606.82
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,778.85,575.57
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,733.73,546.47
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,680.77,512.52
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,626.95,476.09
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,567.68,432.88
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,509.0,388.81
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,444.82,339.46
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,383.85,290.95
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,315.03,234.78
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,251.95,181.94
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,184.03,126.32
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,126.35,79.24
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,64.97,29.89
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,18.27,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,30.33,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,81.83,46.34
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,135.28,90.03
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,201.71,144.44
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,265.64,198.06
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,338.78,258.28
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,399.65,308.33
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,464.33,359.73
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,258.71,204.3
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.35
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,97.85,73.03
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,193.18,147.37
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,489.32,380.51
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,779.51,588.97
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,820.14,614.67
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,858.39,640.43
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,585.08,445.73
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,225.8,168.64
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,359.86,270.93
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,488.41,365.36
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,746.12,559.46
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,968.64,715.13
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,972.58,718.77
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,972.96,721.61
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,961.96,715.4
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,947.59,707.01
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,931.28,698.15
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,911.76,687.11
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,738.12,562.24
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,552.19,420.58
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,374.48,288.06
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,187.27,142.55
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,469.71,370.16
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,691.36,540.42
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,534.97,419.93
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,386.55,303.68
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,319.46,251.48
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,257.52,202.49
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,222.36,174.99
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,183.07,143.58
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,149.01,115.79
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,116.23,88.52
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,82.78,60.6
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,51.81,34.82
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,28.1,12.09
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,28.46,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,82.12,47.73
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,136.63,94.44
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,203.93,152.02
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,265.8,206.76
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,334.75,266.5
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,397.33,319.75
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,463.51,374.07
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,462.15,371.73
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,438.45,350.53
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,483.06,383.95
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,527.47,416.02
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,560.18,438.35
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,590.88,458.74
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,622.61,480.04
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,653.41,500.31
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,802.17,610.06
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,931.11,695.59
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,954.78,707.47
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,975.09,717.92
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,989.84,725.14
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,1000.97,730.1
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,1004.46,732.14
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,1004.19,731.97
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,998.02,726.72
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,988.11,719.26
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,970.73,708.54
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,949.85,695.67
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,923.47,678.31
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,893.87,658.86
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,858.41,636.43
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,826.17,616.09
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,779.3,585.55
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,730.83,553.62
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,678.0,519.16
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,624.39,481.7
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,566.38,438.76
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,508.47,394.56
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,444.22,344.37
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,381.52,293.76
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,313.75,237.75
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,250.94,184.23
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,182.05,126.62
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,123.76,78.05
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,50.56,18.6
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,32.88,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,99.13,55.26
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,158.42,107.55
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,230.14,169.83
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,295.76,228.71
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,367.61,291.41
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,432.93,346.64
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,501.07,401.85
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,507.51,406.19
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,489.48,390.19
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,536.13,424.71
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,582.09,457.32
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,708.88,552.27
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,834.7,637.54
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,877.22,663.16
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,917.03,687.28
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,950.61,706.98
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,980.86,724.38
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1005.25,739.33
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1025.9,751.93
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1038.54,758.48
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,1047.12,762.61
