Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,1050.78,765.24
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,1050.38,765.46
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1043.46,761.66
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1032.54,755.46
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1014.64,744.85
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,992.94,731.87
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,964.92,714.75
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,933.54,695.38
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,896.57,673.12
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,856.73,648.68
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,810.45,618.25
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,762.2,586.1
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,688.85,535.82
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,613.59,481.34
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,575.09,451.99
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,532.94,418.55
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,465.74,365.08
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,400.83,311.74
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,329.84,252.29
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,263.85,195.37
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,191.24,134.02
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,129.66,81.89
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,51.78,16.17
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,30.66,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,90.96,51.01
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,148.83,101.87
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,220.1,162.74
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,285.26,219.43
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,357.34,280.01
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,423.09,333.28
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,491.16,385.74
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,554.47,432.08
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,618.82,476.86
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,676.39,516.67
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,733.39,553.5
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,784.88,585.28
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,829.13,611.73
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,871.91,637.84
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,912.14,662.03
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,945.86,680.59
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,976.39,697.05
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1000.63,710.92
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1021.25,722.69
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1036.8,731.05
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,1048.52,737.25
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,1051.59,738.83
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,1050.64,738.24
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1043.16,733.43
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1031.72,726.4
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1014.0,716.2
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,992.55,703.86
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,964.1,687.49
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,932.31,668.9
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,894.23,646.06
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,853.38,621.3
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,807.31,593.4
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,759.11,563.6
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,708.69,532.74
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,652.58,495.71
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,591.0,451.95
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,529.81,406.72
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,461.99,355.08
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,396.6,303.26
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,325.83,245.18
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,259.83,189.26
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,187.66,129.24
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,126.6,78.21
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,50.12,11.46
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,29.74,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,88.59,48.43
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,146.25,99.04
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,217.57,159.27
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,281.96,215.28
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,353.15,275.43
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,418.13,328.56
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,485.39,381.15
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,547.59,427.98
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,610.84,473.66
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,667.87,514.15
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,724.37,551.69
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,774.64,582.98
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,817.79,608.93
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,860.2,634.29
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,900.09,657.62
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,933.4,676.43
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,963.56,693.13
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,987.11,707.61
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1007.05,719.96
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1021.52,728.2
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,1032.17,734.2
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,1035.62,736.13
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,1035.1,735.81
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,1028.1,730.77
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1017.18,723.48
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,999.46,713.5
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,978.03,701.28
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,950.62,685.27
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,919.87,667.07
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,882.37,643.94
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,842.11,618.86
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,795.1,589.01
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,751.09,560.88
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,696.64,525.86
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,641.26,488.02
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,579.91,443.37
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,519.01,397.59
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,452.39,346.53
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,388.26,295.48
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,318.65,238.24
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,253.59,183.15
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,181.91,123.96
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,121.61,73.88
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,47.82,5.74
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,27.15,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,78.0,42.0
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,133.77,90.51
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,202.77,148.25
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,267.54,203.77
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,340.7,265.14
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,404.43,318.3
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,471.76,372.51
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,533.19,420.06
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,598.1,468.57
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,653.8,509.19
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,709.03,547.29
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,759.85,580.74
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,809.3,612.71
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,845.34,634.75
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,884.48,658.73
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,916.68,676.42
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,945.79,691.89
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,969.29,706.07
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,989.29,718.02
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,1002.62,724.63
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,1012.19,728.96
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,1015.01,730.22
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,1013.97,729.21
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,1007.06,723.51
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,996.33,715.57
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,978.45,703.94
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,956.99,690.16
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,929.25,672.76
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,898.31,653.33
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,861.37,629.92
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,821.83,604.69
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,780.73,578.24
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,732.17,546.44
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,678.25,511.35
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,623.57,473.31
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,562.46,428.35
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,502.17,382.72
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,437.38,333.11
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,374.24,283.03
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,303.75,225.57
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,239.52,171.77
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,169.52,114.67
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,111.19,66.81
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,44.05,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,14.61,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,31.9,16.13
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,67.51,47.27
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,105.05,78.86
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,143.07,111.14
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,183.83,145.22
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,222.97,177.29
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,263.98,210.01
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,300.96,238.54
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,337.69,266.05
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,372.45,290.99
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,407.23,315.08
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,441.16,337.33
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,475.24,358.78
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,501.15,374.87
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,526.52,390.25
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,547.83,402.77
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,568.27,414.53
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,652.6,473.26
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,725.66,522.96
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,859.55,616.44
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,973.04,688.72
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,975.62,691.79
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,974.59,693.89
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,969.73,692.12
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,961.16,687.95
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,881.11,637.53
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,791.21,576.63
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,839.46,614.33
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,867.06,633.85
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,829.97,611.28
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,790.53,587.41
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,733.35,549.89
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,680.16,514.21
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,626.36,477.26
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,572.55,439.27
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,514.16,395.98
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,457.0,352.44
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,392.21,302.18
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,331.09,253.31
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,261.94,196.87
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,202.71,147.39
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,138.52,95.45
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,85.98,52.84
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,35.3,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,21.69,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,60.69,31.2
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,111.74,75.81
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,174.8,127.6
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,166.38,127.4
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,134.45,104.61
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,71.84,53.91
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,11.13,3.59
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,60.93,44.52
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,112.39,85.76
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,159.68,122.91
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,208.34,160.34
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,214.05,163.86
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,219.66,167.39
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,296.37,225.46
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,366.5,276.93
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,566.82,426.27
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,766.05,565.41
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,759.04,556.38
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,736.8,539.24
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,867.27,631.21
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,966.87,692.88
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,969.89,693.62
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,969.29,693.25
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,962.95,689.44
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,953.01,683.55
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,935.82,673.18
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,922.94,665.75
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,896.34,648.22
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,866.69,628.88
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,829.88,606.1
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,790.69,581.6
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,745.27,552.67
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,698.3,522.31
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,645.48,487.92
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,592.15,450.98
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,533.7,408.38
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,474.81,364.07
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,410.18,314.11
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,348.81,265.01
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,280.14,209.09
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,218.16,157.29
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,150.19,101.99
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,94.07,55.87
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,37.09,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,22.2,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,62.51,30.5
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,115.7,77.78
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,181.42,132.05
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,244.06,185.61
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,313.76,244.44
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,225.9,178.51
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,88.48,66.9
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,101.92,77.39
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,115.42,87.62
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,155.05,118.69
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,195.65,149.97
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,210.87,161.09
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,226.29,172.3
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,438.9,338.29
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,656.31,499.31
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,791.15,597.63
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,912.55,678.89
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,708.36,531.76
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,449.35,335.06
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,422.75,315.19
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,395.67,294.22
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,531.6,395.65
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,667.08,493.14
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,613.48,453.29
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,573.56,423.54
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,607.23,449.63
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,651.25,482.25
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,777.2,578.14
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,868.58,642.29
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,831.96,617.69
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,798.63,596.04
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,751.17,564.59
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,702.42,531.93
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,648.68,495.7
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,594.44,456.81
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,533.76,411.22
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,475.76,366.36
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,410.38,314.98
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,348.31,264.66
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,279.55,208.11
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,217.52,155.91
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,148.95,100.05
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,93.05,53.77
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,32.75,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,21.58,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,59.96,27.9
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,113.23,75.8
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,178.49,129.28
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,243.47,184.14
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,317.51,246.14
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,380.58,298.78
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,447.91,353.3
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,512.55,404.49
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,580.42,456.81
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,634.36,496.68
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,690.0,536.17
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,743.21,571.98
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,795.83,606.74
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,837.47,632.72
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,870.19,652.17
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,904.26,672.96
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,935.58,691.71
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,958.76,706.02
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,978.45,718.09
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,993.48,726.01
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,1004.84,731.62
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,1007.45,732.77
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,1006.17,731.57
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,999.01,725.17
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,988.02,716.48
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,970.43,704.86
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,949.26,691.2
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,921.34,673.64
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,890.25,653.99
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,853.48,630.27
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,814.09,604.66
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,768.45,574.58
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,725.61,546.19
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,670.97,509.86
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,615.62,470.6
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,554.52,424.87
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,494.28,378.5
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,427.46,326.74
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,363.56,275.39
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,294.44,218.2
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,230.85,164.29
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,159.29,105.69
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,100.65,56.04
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,34.61,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,20.65,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,57.24,25.04
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,111.43,74.81
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,177.16,128.82
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,240.03,181.78
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,316.29,245.18
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,379.14,297.66
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,446.24,352.04
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,512.13,404.16
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,581.65,457.65
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,635.49,497.56
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,690.92,536.97
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,743.05,572.21
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,794.48,606.39
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,830.04,628.45
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,868.83,652.56
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,902.65,673.24
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,933.64,691.86
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,956.16,705.83
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,975.21,717.55
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,987.78,723.9
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,996.6,727.9
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,999.61,729.36
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,998.79,728.49
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,991.25,721.85
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,979.96,712.95
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,961.98,701.3
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,940.47,687.46
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,912.29,669.27
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,880.99,649.05
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,844.22,624.8
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,804.92,598.96
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,763.33,571.58
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,714.47,538.85
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,660.42,502.85
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,605.74,463.76
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,544.88,418.06
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,484.97,371.82
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,420.19,320.82
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,357.3,269.75
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,286.66,211.67
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,222.75,157.84
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,152.0,100.28
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,94.43,51.19
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,32.44,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,11.12,0.64
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,24.6,13.92
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,38.18,25.48
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,54.51,39.13
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,70.86,52.58
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,87.25,65.79
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,103.68,78.79
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,182.17,141.72
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,262.29,204.67
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,337.08,262.5
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,408.93,316.99
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,512.18,395.23
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,625.02,478.16
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,657.26,498.72
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,687.83,518.02
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,803.18,601.79
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,914.61,674.85
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,937.37,688.17
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,956.83,699.88
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,968.07,705.08
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,984.33,713.7
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,986.76,714.5
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,985.44,713.09
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,977.0,707.51
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,964.9,699.75
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,846.19,621.05
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,700.2,515.79
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,609.32,451.2
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,509.94,379.13
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,544.63,406.52
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,561.89,420.83
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,527.88,397.15
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,492.86,372.67
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,516.74,393.06
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,519.06,396.88
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,464.83,355.98
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,411.81,315.29
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,354.4,271.08
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,298.94,226.87
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,238.71,177.5
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,183.85,131.55
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,124.13,82.9
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,74.41,39.62
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,26.13,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,14.01,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,33.63,10.59
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,77.67,51.89
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,125.39,91.12
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,173.42,131.29
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,228.05,176.68
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,295.36,231.85
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,363.35,286.8
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,407.79,321.52
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,450.95,354.25
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,455.18,355.65
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,461.46,357.96
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,607.29,470.08
