Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,763.05,581.95
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,698.39,531.86
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,605.83,459.11
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,535.67,405.03
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,458.86,345.27
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,603.12,453.0
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,724.98,541.27
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,768.52,570.42
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,799.35,591.26
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,810.29,598.76
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,818.92,604.86
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,791.27,583.81
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,761.88,561.84
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,744.77,551.44
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,714.44,532.04
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,681.38,509.37
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,647.59,486.03
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,636.03,479.54
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,632.02,477.94
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,656.65,499.46
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,672.44,513.81
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,619.08,475.67
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,565.67,436.92
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,505.58,391.33
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,447.05,345.79
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,381.6,294.17
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,320.13,244.23
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,253.93,189.61
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,194.34,139.45
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,125.89,83.99
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,71.58,36.71
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,25.28,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,4.29,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,20.41,10.64
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,32.51,21.11
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,47.58,33.87
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,62.94,46.68
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,78.82,59.83
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,94.76,72.83
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,55.79,40.5
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,18.56,9.67
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,63.28,46.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,109.17,83.34
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,149.73,115.55
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,191.13,147.97
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,294.51,229.63
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,393.74,306.15
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,504.07,391.36
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,619.51,478.23
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,674.05,519.23
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,729.17,560.4
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,745.04,571.19
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,772.64,590.23
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,881.26,673.67
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,975.28,739.62
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,970.13,735.82
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,961.28,730.04
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,943.63,718.23
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,922.59,704.17
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,676.7,524.25
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,410.8,316.05
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,407.27,314.92
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,413.38,320.48
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,324.41,251.81
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,250.22,193.64
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,451.12,358.32
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,593.08,471.68
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,535.86,425.97
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,478.76,379.71
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,412.38,325.29
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,349.24,271.89
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,281.52,213.66
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,219.51,159.09
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,147.59,98.62
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,87.74,42.33
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,30.13,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,27.56,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,81.29,21.07
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,145.75,96.65
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,222.83,164.18
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,290.62,225.47
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,365.66,291.49
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,432.19,349.44
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,501.82,407.72
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,562.35,456.18
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,626.44,505.41
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,684.04,548.1
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,740.82,586.77
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,791.12,619.79
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,839.48,650.74
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,881.88,676.88
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,921.46,700.65
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,954.19,719.77
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,983.5,736.47
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,1007.03,750.23
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1026.73,761.48
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,1039.03,766.94
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,1047.24,769.9
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,1049.79,770.85
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,1048.2,769.33
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,1040.56,763.15
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1028.84,754.56
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1009.63,742.24
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,986.58,727.6
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,957.16,708.87
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,924.33,687.95
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,886.61,663.73
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,846.03,637.47
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,798.2,606.03
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,748.35,572.87
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,692.78,535.9
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,636.25,495.84
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,573.82,448.72
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,514.75,402.46
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,445.95,347.25
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,379.89,292.23
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,306.37,229.96
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,239.28,171.49
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,162.97,107.55
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,98.73,43.76
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,33.97,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,27.22,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,79.79,15.23
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,143.84,94.87
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,220.24,161.26
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,287.45,221.57
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,361.7,286.38
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,428.44,343.27
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,498.34,400.36
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,561.23,449.87
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,621.23,495.42
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,678.22,537.56
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,734.42,575.74
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,784.0,607.28
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,831.61,636.8
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,874.05,664.04
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,913.73,689.12
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,945.86,707.96
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,974.57,724.46
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,998.19,737.56
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1018.06,748.26
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,1029.76,753.76
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,1037.44,756.86
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,1039.91,758.27
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,1038.31,757.28
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,1029.4,750.31
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,1016.54,741.04
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,997.62,729.47
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,974.95,715.61
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,945.69,697.91
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,913.16,678.01
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,874.74,653.66
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,833.61,627.31
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,785.41,596.12
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,735.48,563.24
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,684.48,529.82
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,628.03,489.35
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,564.46,441.29
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,501.78,392.31
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,432.52,337.22
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,366.38,282.54
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,293.95,221.51
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,227.31,163.82
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,152.34,100.91
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,89.16,36.0
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,30.59,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,13.74,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,35.54,1.37
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,81.21,54.72
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,132.5,98.71
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,179.81,140.4
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,231.37,185.13
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,287.18,232.33
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,340.96,276.78
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,450.8,365.4
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,573.98,461.69
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,629.54,503.53
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,682.58,542.82
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,645.41,511.05
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,582.2,459.37
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,723.55,567.69
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,855.76,660.63
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,756.98,586.09
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,631.33,487.12
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,615.74,474.59
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,583.86,449.79
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,636.39,488.22
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,674.75,515.8
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,599.95,459.41
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,538.36,412.25
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,650.23,497.82
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,757.22,576.68
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,737.12,561.66
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,703.88,538.32
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,699.17,534.76
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,680.4,521.28
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,702.53,541.78
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,720.21,558.45
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,706.31,549.4
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,682.74,533.37
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,586.01,460.64
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,491.16,387.96
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,438.38,346.83
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,386.85,305.53
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,330.19,260.06
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,276.04,215.21
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,217.67,165.95
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,164.39,120.04
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,105.81,71.04
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,54.77,18.49
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,19.45,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,16.33,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,45.2,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,101.99,66.89
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,169.26,123.09
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,232.39,177.08
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,303.39,236.83
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,366.34,289.24
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,433.85,343.57
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,496.23,392.48
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,561.43,442.03
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,616.63,482.29
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,669.59,519.59
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,613.31,472.94
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,528.19,404.81
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,455.1,348.42
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,373.14,284.22
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,471.11,357.45
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,560.17,421.39
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,764.39,571.95
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,943.29,690.79
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,847.57,623.9
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,712.72,525.2
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,630.24,466.52
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,532.47,395.5
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,590.93,439.01
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,661.17,488.61
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,621.9,460.44
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,569.44,423.77
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,717.81,535.44
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,826.77,612.53
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,788.91,587.09
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,752.5,563.7
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,705.84,533.22
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,658.11,500.99
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,603.76,463.19
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,549.6,424.4
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,489.67,379.43
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,431.46,334.36
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,365.42,281.97
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,303.75,231.59
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,233.75,174.0
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,174.5,124.32
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,108.81,71.23
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,53.16,13.67
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,19.09,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,21.82,11.62
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,35.48,23.77
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,52.96,38.73
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,70.42,53.46
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,88.42,68.34
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,106.45,82.95
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,192.4,153.34
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,289.45,230.76
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,320.47,253.92
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,351.42,276.8
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,317.36,248.52
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,289.04,224.58
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,417.91,325.32
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,554.8,427.99
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,618.98,474.22
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,685.29,521.49
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,827.17,626.08
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,950.28,708.34
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,855.19,641.43
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,729.66,547.93
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,721.48,542.58
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,711.62,535.31
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,718.33,540.13
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,723.01,543.47
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,729.68,548.59
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,721.92,543.97
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,715.71,541.17
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,705.7,535.68
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,705.54,537.82
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,704.4,538.91
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,568.77,438.36
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,441.65,341.89
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,419.46,327.05
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,394.23,308.89
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,350.53,274.88
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,307.77,241.03
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,261.59,204.27
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,216.99,167.76
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,169.06,127.87
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,124.48,90.1
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,78.05,51.48
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,35.84,4.5
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,13.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,15.02,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,41.89,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,99.13,63.7
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,167.09,121.12
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,228.7,174.15
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,299.29,233.99
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,361.7,286.45
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,428.59,340.8
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,488.17,387.84
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,549.64,434.8
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,476.29,375.03
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,362.14,282.48
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,266.67,207.27
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,168.47,128.25
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,314.97,243.07
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,473.27,360.97
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,331.21,252.48
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,190.58,143.12
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,575.19,441.35
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,929.22,683.52
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,945.35,688.64
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,949.92,689.4
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,952.48,690.47
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,951.44,689.38
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,943.49,684.46
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,932.01,677.47
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,740.81,548.66
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,524.48,390.49
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,703.41,525.63
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,840.3,619.61
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,802.99,595.33
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,763.42,570.77
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,560.62,426.58
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,362.97,276.91
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,481.77,371.86
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,559.4,431.92
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,498.87,385.63
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,439.87,339.93
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,373.68,287.3
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,311.64,236.41
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,243.16,179.73
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,182.3,128.43
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,113.01,72.14
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,53.59,2.15
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,18.98,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,32.59,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,90.32,57.71
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,153.87,111.47
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,214.3,162.84
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,286.98,223.72
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,349.0,275.37
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,415.79,328.93
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,476.31,375.19
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,539.39,421.38
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,594.32,459.89
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,649.56,496.84
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,698.54,526.5
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,746.61,553.6
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,783.82,577.27
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,822.24,601.71
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,854.46,621.42
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,883.98,639.37
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,906.18,653.91
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,925.22,666.6
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,945.59,679.57
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,954.38,685.17
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,956.45,686.9
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,954.91,686.55
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,947.68,681.38
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,936.89,674.12
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,918.43,662.91
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,904.09,654.52
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,876.38,637.95
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,845.7,619.45
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,808.08,596.99
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,768.18,572.74
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,720.01,541.65
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,670.73,509.29
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,616.78,472.4
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,564.62,435.14
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,503.78,389.56
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,444.52,343.66
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,378.27,290.94
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,316.08,239.8
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,246.81,182.23
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,185.12,129.97
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,115.11,72.6
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,55.22,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,19.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,48.67,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,110.37,69.0
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,182.4,131.15
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,247.09,187.25
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,320.64,249.64
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,385.23,303.57
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,454.06,358.72
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,514.42,405.68
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,578.28,453.47
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,634.01,494.36
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,689.47,533.25
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,739.79,566.9
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,788.78,599.17
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,823.72,620.7
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,861.95,644.38
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,895.11,664.4
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,925.36,682.4
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,947.44,695.95
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,966.04,707.35
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,874.12,644.74
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,753.99,557.21
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,884.53,651.92
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,989.96,719.97
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,982.46,712.93
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,971.18,704.69
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,807.95,597.16
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,620.13,461.53
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,767.16,572.93
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,869.28,642.76
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,830.87,616.88
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,789.99,590.36
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,743.11,559.78
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,699.38,531.03
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,644.36,493.96
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,588.86,454.12
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,527.2,407.68
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,466.69,360.56
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,398.58,306.69
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,335.69,254.91
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,263.16,194.12
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,198.74,139.02
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,124.54,77.48
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,61.02,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,21.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,40.29,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,107.67,66.16
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,180.61,129.41
