Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,246.35,186.55
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,321.85,251.06
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,385.82,305.13
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,452.35,359.19
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,514.1,407.67
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,577.63,455.66
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,632.87,496.56
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,687.69,534.95
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,736.31,567.22
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,777.79,593.96
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,817.66,619.01
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,855.1,642.07
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,885.93,660.74
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,913.67,677.27
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,935.73,691.05
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,954.32,702.64
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,966.41,709.0
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,974.78,713.08
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,976.45,714.02
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,974.34,712.69
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,844.8,625.51
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,683.31,507.62
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,819.26,609.96
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,912.51,672.75
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,884.44,654.38
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,853.31,634.8
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,815.62,610.4
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,775.56,584.2
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,730.63,554.35
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,679.37,519.62
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,624.21,481.26
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,568.86,440.93
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,506.52,393.26
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,447.65,346.77
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,380.72,293.52
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,317.93,241.77
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,246.19,181.78
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,182.91,128.0
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,110.98,68.47
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,48.89,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,23.31,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,84.72,51.67
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,148.31,106.43
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,210.0,158.56
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,284.53,220.9
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,347.41,273.59
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,415.28,328.62
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,478.92,378.8
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,545.91,429.89
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,601.03,470.05
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,656.39,509.03
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,703.12,538.65
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,751.79,568.24
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,792.85,592.91
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,831.83,615.7
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,864.76,634.51
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,895.05,651.4
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,917.69,665.06
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,937.07,676.74
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,946.7,680.95
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,961.09,688.39
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,963.17,690.04
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,961.56,689.63
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,954.94,685.37
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,944.65,678.89
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,926.82,668.56
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,905.6,656.15
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,878.36,639.82
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,847.99,621.41
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,811.06,598.48
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,777.43,577.61
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,731.74,548.18
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,684.31,517.13
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,630.33,480.78
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,575.93,441.94
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,515.46,396.45
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,456.02,350.21
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,388.8,297.11
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,327.03,246.35
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,256.13,187.52
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,193.07,133.95
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,119.28,72.12
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,55.63,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,41.53,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,110.86,65.48
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,186.44,132.92
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,253.39,191.53
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,328.3,255.93
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,394.16,311.68
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,463.95,368.26
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,526.24,417.1
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,590.09,465.21
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,646.14,506.74
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,701.66,545.57
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,745.35,574.39
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,792.07,605.0
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,832.56,630.26
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,870.46,653.45
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,901.32,672.02
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,928.99,688.41
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,949.98,701.76
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,967.38,712.89
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,978.16,718.38
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,985.09,721.53
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,985.84,721.86
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,982.74,719.9
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,973.49,713.04
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,960.51,703.93
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,940.91,691.65
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,917.85,677.2
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,887.98,657.23
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,855.15,635.31
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,816.96,611.88
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,776.4,586.55
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,734.45,558.76
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,685.5,525.64
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,630.07,487.11
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,574.39,446.29
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,511.69,398.22
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,450.51,349.84
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,384.5,296.91
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,321.15,244.32
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,248.67,183.31
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,184.85,128.69
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,111.89,66.98
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,43.38,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,25.27,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,87.19,49.45
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,155.63,109.56
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,217.68,162.83
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,289.26,223.69
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,351.38,276.46
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,418.26,331.49
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,478.17,379.69
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,540.33,428.19
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,517.28,408.0
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,471.04,369.43
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,467.28,364.16
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,446.07,345.47
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,476.2,366.84
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,506.11,387.58
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,700.21,534.66
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,883.47,661.29
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,898.16,669.37
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,916.86,681.39
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,932.43,689.99
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,944.6,696.41
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,946.66,697.6
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,945.06,696.59
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,937.0,690.06
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,925.38,681.35
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,718.85,538.72
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,487.98,365.66
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,681.64,515.36
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,825.4,618.15
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,794.89,597.08
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,755.67,570.93
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,710.21,540.36
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,663.17,508.29
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,609.45,470.56
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,555.51,430.84
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,494.61,383.92
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,436.9,338.03
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,370.33,284.25
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,308.0,232.28
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,236.2,172.47
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,173.49,119.48
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,102.83,59.81
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,36.34,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.02,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,72.33,39.95
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,133.39,94.42
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,193.51,145.03
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,265.0,205.11
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,328.36,258.46
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,395.09,313.2
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,456.71,362.63
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,521.59,413.19
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,576.03,454.2
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,630.89,494.43
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,680.13,529.1
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,725.78,559.67
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,765.14,586.14
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,802.5,610.99
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,833.61,630.05
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,862.08,647.15
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,711.17,537.93
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,522.26,394.01
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,422.15,319.17
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,334.65,251.82
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,484.71,366.16
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,634.55,475.29
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,773.75,578.94
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,893.95,661.61
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,600.77,455.6
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,267.34,201.69
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,563.48,432.81
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,793.93,598.4
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,611.24,465.57
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,427.49,326.67
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,532.74,410.11
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,603.54,464.96
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,549.35,425.06
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,495.95,385.57
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,428.23,333.62
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,368.75,286.73
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,304.12,235.25
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,245.23,187.14
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,171.54,127.34
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,114.8,81.15
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,62.48,36.4
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,15.31,4.56
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,26.93,16.11
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,43.32,30.06
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,59.87,43.98
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,76.94,58.21
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,94.03,72.22
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,117.28,90.88
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,140.86,109.47
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,166.77,130.0
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,193.45,150.93
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,113.24,86.47
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,38.12,25.44
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,116.3,88.36
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,199.29,153.23
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,218.17,167.08
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,237.28,181.15
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,296.42,225.98
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,345.25,262.15
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,212.87,161.9
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,83.01,60.58
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,87.22,64.08
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,91.52,67.46
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,66.18,47.32
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,40.97,27.23
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,35.37,22.8
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,29.77,18.34
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,33.96,21.73
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,38.14,25.14
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,44.19,30.05
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,50.24,34.99
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,29.27,18.14
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.35,1.16
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,30.65,19.45
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,53.0,37.82
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,46.46,32.57
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,39.94,27.28
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,32.95,21.6
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,25.97,15.82
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,19.0,9.96
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,12.04,4.06
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.94,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.91,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,18.11,6.0
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,32.12,20.48
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,52.0,37.58
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,71.75,54.38
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,92.26,71.68
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,113.13,89.03
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,136.57,108.11
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,160.77,127.53
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,134.62,105.77
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,108.79,84.2
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,120.48,93.32
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,132.22,102.36
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,162.55,126.54
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,193.4,150.88
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,183.37,142.26
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,173.4,133.83
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,187.71,145.06
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,202.17,156.34
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,189.59,146.28
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,177.07,136.34
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,134.29,102.5
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,92.48,69.16
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,144.59,110.67
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,198.19,152.6
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,197.23,151.86
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,196.3,151.29
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,174.41,134.21
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,152.81,117.29
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,193.63,150.3
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,234.68,183.13
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,187.73,146.09
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,142.25,109.92
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,112.19,86.27
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,82.54,62.53
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,71.98,54.04
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,61.46,45.46
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,50.2,36.23
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,39.01,26.89
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,28.77,18.15
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,18.54,9.36
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,10.65,1.73
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,15.31,3.67
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,27.91,17.08
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,47.25,33.76
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,66.49,50.2
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,86.23,66.93
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,105.98,83.39
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,128.59,101.87
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,151.96,120.7
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,170.98,135.89
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,190.27,151.15
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,207.69,164.46
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,225.34,177.82
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,208.08,163.12
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,190.61,148.39
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,199.93,155.27
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,209.36,162.16
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,199.76,154.36
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,190.21,146.69
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,198.23,152.61
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,206.29,158.52
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,186.62,143.07
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,167.13,127.79
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,184.62,141.65
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,202.26,155.52
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,193.28,148.56
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,184.39,141.74
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,310.5,242.29
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,438.47,340.68
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,240.06,188.04
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,46.51,32.32
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,94.2,71.25
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,145.46,112.61
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,248.78,198.06
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,334.94,267.57
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,282.62,225.58
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,241.63,192.3
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,197.55,156.27
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,155.95,121.56
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,138.4,104.86
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,112.93,80.4
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,59.72,31.7
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,10.5,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,57.48,23.77
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,126.62,90.0
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,184.4,140.26
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,252.43,198.88
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,314.82,253.06
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,380.81,309.02
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,265.69,216.94
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,97.74,76.06
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,109.86,85.87
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,122.03,95.4
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,132.73,103.64
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,143.48,111.85
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,322.39,256.68
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,493.37,388.51
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,368.86,289.7
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,216.57,167.79
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,217.51,168.63
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,218.48,169.23
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,352.52,274.96
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,492.83,381.54
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,401.13,311.35
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,323.63,251.35
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,164.09,127.14
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,15.81,7.3
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,22.32,12.68
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,28.84,18.03
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,36.75,24.55
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,44.66,31.08
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,52.58,37.62
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,60.5,44.2
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,146.19,114.66
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,233.89,185.28
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,141.18,111.0
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,52.99,38.6
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,46.46,33.31
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,39.93,27.91
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,32.48,21.66
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,25.04,15.34
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,18.07,9.35
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,11.11,3.35
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,6.01,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,56.57,20.07
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,126.42,88.76
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,185.44,139.95
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,257.59,201.73
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,148.03,117.6
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.56,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,13.0,5.16
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,19.51,10.51
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,66.58,49.11
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,115.03,88.2
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,81.55,60.86
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,49.34,34.62
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,93.45,70.2
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,139.46,106.78
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,130.02,98.95
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,120.67,91.33
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,143.8,109.65
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,167.24,128.07
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,143.82,109.63
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,120.7,91.4
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,132.07,100.53
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,143.6,109.73
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,175.78,135.18
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,208.5,160.77
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,111.19,84.39
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.12
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,35.78,23.78
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,51.14,36.44
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,67.0,49.52
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,83.64,63.23
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,72.57,54.31
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,61.54,45.34
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,182.77,144.08
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,258.62,199.58
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,189.62,141.34
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,130.82,91.69
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,66.42,32.02
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,5.09,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,10.18,2.53
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,16.68,8.23
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,23.18,13.88
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,30.16,19.87
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,37.14,25.8
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,39.01,27.34
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,40.87,28.85
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,59.06,43.98
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.31,59.01
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,84.49,64.64
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,91.7,70.26
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,149.59,117.38
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,209.48,165.29
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,215.57,169.76
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,221.69,174.4
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,172.06,134.54
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,123.67,95.39
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,154.76,120.49
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,186.37,145.76
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,244.16,192.09
