Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,317.53,249.92
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,330.08,259.9
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,342.51,269.97
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,299.18,235.9
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,244.81,192.93
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,196.86,154.55
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,150.04,116.74
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,129.13,100.14
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,108.41,83.55
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,62.82,46.4
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,18.56,9.84
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,12.52,4.85
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.49,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.63,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.7,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.78,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.85,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.72,2.68
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.04,4.68
2016,11,9,8,45,0.0,17.5,3.8,15.5,17.5,16.22,8.23
2016,11,9,9,0,0.0,22.0,3.9,16.0,22.0,20.41,11.74
2016,11,9,9,15,0.0,33.5,3.95,16.0,33.5,31.11,20.76
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,41.82,29.73
2016,11,9,9,45,0.0,73.5,4.05,16.0,73.5,68.42,51.93
2016,11,9,10,0,0.0,102.0,4.1,16.0,102.0,95.64,74.41
2016,11,9,10,15,0.0,56.5,4.1,16.0,56.5,52.57,38.44
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,11.15,3.69
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,50.28,36.16
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,88.63,67.67
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,99.73,76.54
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,110.91,85.43
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,121.68,94.13
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,132.53,102.89
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,107.99,83.05
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,83.92,63.5
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,105.1,80.86
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,126.75,98.53
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,82.95,62.79
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,40.93,28.27
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,68.44,51.05
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,96.6,74.28
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,60.48,44.68
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,25.07,15.34
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,33.9,22.85
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,42.74,30.41
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,37.14,25.77
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,31.55,21.08
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,25.51,15.99
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,19.46,10.83
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,13.89,5.98
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,8.33,1.11
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,4.16,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,15.84,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,33.09,21.14
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,57.63,42.62
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,86.87,67.84
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,113.0,90.42
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,140.22,113.62
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,253.3,208.46
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,367.27,301.58
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,324.17,265.13
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,268.52,217.86
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,243.55,196.45
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,206.63,165.12
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,351.3,282.29
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,482.23,383.58
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,556.57,438.79
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,620.8,485.86
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,593.96,463.42
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,550.01,429.17
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,452.8,353.7
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,339.56,264.68
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,476.26,372.66
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,612.71,475.67
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,635.82,492.52
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,656.9,508.64
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,606.65,471.31
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,556.91,434.28
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,575.41,450.89
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,589.9,464.05
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,480.15,379.37
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,366.03,289.94
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,379.27,302.65
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,397.85,318.54
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,393.73,317.04
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,383.67,310.31
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,336.86,272.38
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,291.43,234.83
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,242.89,194.05
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,196.87,154.39
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,146.21,110.6
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,105.76,74.61
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,45.06,15.73
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,6.02,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,7.41,0.71
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,38.07,26.9
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,68.93,52.83
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,60.46,45.45
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,52.07,38.22
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,97.84,75.82
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,145.97,114.35
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,165.88,130.1
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,186.09,146.03
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,200.41,156.9
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,214.9,167.86
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,220.96,172.07
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,227.07,176.34
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,404.48,315.25
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,559.95,430.77
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,594.52,455.18
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,613.93,469.66
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,650.19,497.83
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,683.99,523.97
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,799.23,610.5
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,872.02,660.3
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,845.01,640.73
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,815.08,620.13
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,628.1,487.1
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,430.93,336.12
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,464.35,364.83
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,489.05,385.19
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,445.83,352.71
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,402.65,319.9
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,356.68,283.62
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,311.18,246.74
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,259.55,204.17
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,210.71,162.79
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,157.5,117.46
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,109.81,75.94
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,49.96,15.59
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,60.18,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,141.47,96.86
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,204.38,155.09
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,278.07,220.61
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,341.05,276.99
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,409.13,335.89
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,467.34,384.46
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,529.43,434.18
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,584.02,476.95
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,638.73,518.44
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,686.21,551.78
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,732.3,583.22
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,772.98,611.06
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,811.55,637.03
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,842.43,655.98
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,870.39,672.69
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,884.69,679.74
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,902.85,689.59
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,916.83,696.9
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,927.4,701.99
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,929.61,702.48
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,928.24,700.74
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,920.07,695.01
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,908.41,687.13
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,734.5,565.65
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,534.82,414.6
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,497.24,387.86
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,460.16,360.21
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,313.15,246.75
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,155.24,120.48
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,223.33,176.88
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,281.36,223.91
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,254.28,202.88
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,227.65,182.14
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,197.42,157.78
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,167.81,133.53
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,136.45,107.57
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,106.19,82.05
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,75.73,56.15
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,46.8,31.28
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,21.64,3.21
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,48.36,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,112.84,76.82
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,169.93,128.85
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,237.3,187.83
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,301.34,243.53
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,370.6,302.01
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,414.53,338.25
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,456.44,371.22
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,470.93,380.21
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,482.24,385.82
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,597.8,472.87
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,716.66,555.98
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,757.78,579.98
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,797.0,602.84
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,718.68,545.03
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,616.12,467.26
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,767.03,577.82
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,900.87,664.66
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,912.87,669.74
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,921.41,674.41
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,924.06,676.75
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,923.22,677.07
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,915.8,672.02
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,904.93,664.93
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,886.35,653.47
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,864.62,640.11
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,836.9,624.14
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,806.41,606.12
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,768.54,581.72
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,728.64,555.73
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,677.4,521.41
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,623.41,483.04
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,568.2,443.51
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,513.54,403.16
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,448.67,353.23
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,386.94,304.21
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,319.26,249.87
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,256.01,197.37
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,185.27,138.06
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,125.18,86.59
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,56.14,12.62
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,50.74,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,119.79,80.28
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,181.13,136.38
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,254.24,199.87
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,317.69,255.63
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,386.8,314.58
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,448.9,365.7
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,513.98,417.37
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,568.77,459.96
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,624.07,501.65
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,673.91,536.89
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,720.13,567.26
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,761.09,594.09
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,800.08,619.13
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,832.9,639.76
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,863.16,658.47
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,885.47,672.59
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,904.62,684.62
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,923.79,695.4
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,931.92,698.74
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,934.23,699.36
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,932.92,697.73
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,925.02,690.91
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,913.57,681.94
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,895.52,670.05
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,874.19,656.09
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,847.41,637.27
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,817.72,616.58
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,787.18,596.2
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,747.92,569.69
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,702.37,538.9
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,655.39,506.73
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,601.27,467.36
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,546.98,426.64
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,486.74,379.69
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,427.83,332.32
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,362.15,279.42
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,299.16,226.74
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,226.33,165.48
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,162.88,109.78
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,70.33,12.31
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,58.33,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,157.19,102.22
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,222.76,165.83
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,298.64,233.4
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,363.55,291.52
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,433.04,351.22
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,494.95,401.96
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,554.69,448.78
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,609.65,490.48
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,664.36,529.47
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,713.45,560.76
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,761.02,589.88
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,801.23,613.3
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,838.98,634.42
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,871.09,651.72
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,900.11,666.7
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,922.6,679.86
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,941.56,690.77
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,953.41,695.79
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,961.41,698.49
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,964.52,699.59
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,963.78,698.43
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,955.27,691.87
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,943.0,683.16
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,925.27,671.79
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,904.02,658.32
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,875.8,640.44
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,844.51,620.62
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,807.94,597.28
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,768.89,572.18
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,722.39,541.8
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,674.33,509.99
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,620.22,471.99
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,569.68,434.38
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,507.18,387.45
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,446.14,339.97
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,377.66,285.8
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,313.35,232.74
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,237.63,170.0
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,171.39,112.41
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,73.23,8.31
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,55.31,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,149.1,94.89
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,214.77,158.79
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,291.02,225.96
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,356.22,283.86
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,426.24,343.68
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,487.66,394.0
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,550.77,443.45
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,607.01,485.12
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,658.46,521.26
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,706.98,552.02
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,754.01,580.64
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,794.92,609.3
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,833.49,636.08
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,865.06,656.5
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,893.54,674.61
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,916.09,689.63
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,935.22,702.45
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,948.69,710.46
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,958.49,716.13
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,961.62,718.34
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,960.95,718.19
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,953.15,713.4
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,941.62,706.27
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,923.48,694.53
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,901.85,680.52
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,873.9,662.43
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,842.89,642.21
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,806.05,618.42
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,766.75,592.69
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,720.53,560.69
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,677.63,530.77
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,622.36,490.16
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,566.8,447.63
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,504.92,398.19
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,444.47,348.46
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,374.59,291.29
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,309.09,235.61
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,233.38,171.09
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,167.21,111.97
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,72.52,4.13
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,30.18,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,86.34,54.17
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,130.91,97.68
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,180.54,141.39
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,218.95,175.89
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,266.09,216.75
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,308.68,252.45
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,351.95,287.66
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,390.73,318.63
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,429.16,348.61
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,463.39,374.76
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,496.89,399.92
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,525.3,420.52
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,552.64,440.02
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,547.04,433.19
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,538.12,423.9
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,744.95,587.76
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,929.4,721.37
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,939.05,725.69
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,944.96,728.37
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,946.57,729.09
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,944.47,727.37
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,935.66,719.93
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,923.23,710.13
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,904.31,696.79
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,882.06,681.23
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,852.9,661.06
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,820.87,638.86
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,783.01,611.94
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,742.95,583.35
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,679.45,537.34
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,614.65,488.95
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,578.34,460.81
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,541.16,430.99
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,477.17,379.32
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,415.49,328.23
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,349.45,273.48
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,286.49,219.59
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,210.17,154.53
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,145.23,97.24
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,63.01,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,26.07,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,71.13,42.43
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,136.49,99.81
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,210.57,161.94
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,271.3,215.09
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,338.94,273.49
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,408.66,332.6
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,481.82,393.66
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,538.34,440.85
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,595.95,488.22
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,336.35,279.42
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,28.8,18.43
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,25.08,15.33
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,21.37,12.19
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,56.78,41.57
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,92.55,70.96
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,75.47,56.83
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,58.67,42.95
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,251.81,202.28
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,469.1,373.28
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,393.5,312.74
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,331.73,262.9
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,649.51,521.59
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,910.47,716.15
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,720.61,574.15
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,505.74,402.9
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,445.45,355.93
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,387.06,309.4
