Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,45.53,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,124.73,72.92
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,209.69,164.18
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,276.32,228.16
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,351.05,297.63
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,412.32,354.46
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,480.01,414.82
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,361.8,314.11
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,185.08,157.71
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,205.24,174.96
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,225.65,191.74
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,241.97,204.79
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,258.44,217.79
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,271.85,228.08
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,285.31,238.3
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,294.23,245.11
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,303.16,251.89
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,483.2,401.09
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,639.41,523.23
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,642.08,522.63
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,643.14,522.22
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,639.21,517.72
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,633.67,512.11
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,567.04,459.32
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,488.25,397.31
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,460.44,375.63
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,432.62,353.41
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,353.21,289.94
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,266.23,219.21
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,243.24,201.21
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,220.6,182.91
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,199.0,165.64
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,177.77,148.32
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,334.55,282.43
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,434.94,361.43
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,367.76,302.62
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,302.78,244.97
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,225.49,175.86
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,158.78,110.98
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,68.55,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,28.89,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,100.95,55.13
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,178.36,137.33
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,243.67,197.98
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,317.49,264.68
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,196.19,166.45
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,34.35,24.76
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,62.86,49.86
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,93.48,76.31
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,114.66,94.23
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,136.03,112.07
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,117.54,95.87
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,99.95,80.55
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,125.0,101.51
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,150.44,122.51
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,203.0,166.73
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,270.19,222.26
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,228.14,186.74
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,199.4,162.32
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,207.46,169.06
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,215.61,175.83
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,205.46,167.09
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,195.41,158.53
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,200.39,162.86
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,205.41,167.24
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,200.34,163.25
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,195.33,159.37
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,138.1,111.8
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,83.15,65.5
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,68.41,53.13
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,53.93,40.87
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,48.33,36.23
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,42.73,31.53
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,248.45,211.32
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,410.51,343.34
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,341.6,282.03
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,277.89,224.67
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,204.28,158.81
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,140.7,97.93
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,61.65,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,32.16,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,105.02,52.35
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,185.05,138.51
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,249.76,198.46
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,322.98,264.48
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,385.46,320.82
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,452.12,379.2
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,263.94,223.58
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,25.98,16.68
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,28.78,18.98
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,31.57,21.22
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,34.37,23.48
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,37.17,25.73
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,132.46,105.45
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,248.25,199.79
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,325.87,263.61
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,418.88,338.53
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,429.42,345.85
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,439.62,353.1
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,431.52,346.25
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,422.95,339.13
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,372.11,297.86
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,335.14,267.38
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,443.91,356.9
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,548.86,441.12
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,460.0,369.51
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,387.18,310.12
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,362.02,291.06
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,336.99,271.84
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,326.48,264.16
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,314.58,255.17
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,285.73,232.44
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,257.2,209.62
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,361.58,296.69
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,427.24,348.0
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,358.59,288.92
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,294.75,232.64
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,218.62,165.94
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,153.01,104.27
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,66.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,33.85,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,107.6,50.7
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,190.06,143.53
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,254.44,204.25
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,327.28,270.53
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,390.07,327.29
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,454.48,383.62
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,511.49,431.76
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,569.61,478.99
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,620.91,518.18
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,671.72,554.55
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,714.62,584.06
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,755.82,611.63
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,790.08,633.46
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,815.24,648.3
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,840.47,662.58
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,862.7,674.37
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,879.53,682.62
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,893.07,688.51
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,898.52,688.8
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,900.45,686.5
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,895.76,678.23
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,887.57,667.45
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,872.58,657.1
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,854.29,644.77
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,829.69,628.06
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,802.23,609.54
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,774.06,592.45
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,737.11,569.03
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,691.7,539.9
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,645.14,509.18
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,593.47,471.71
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,541.59,432.72
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,481.12,385.09
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,422.38,337.25
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,357.74,284.47
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,295.34,231.39
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,219.82,166.44
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,154.66,105.88
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,67.23,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,76.41,31.3
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,164.01,121.34
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,228.34,179.92
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,301.54,244.64
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,366.32,301.54
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,436.16,360.95
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,493.9,409.16
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,553.24,457.2
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,606.67,498.64
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,657.69,536.93
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,701.24,568.86
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,743.29,599.33
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,780.8,624.99
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,816.24,648.88
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,841.92,666.54
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,864.64,682.13
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,878.38,690.02
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,896.18,700.96
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,901.77,704.85
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,903.82,706.46
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,900.38,704.39
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,893.39,700.09
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,878.39,689.46
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,860.05,676.69
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,836.22,660.1
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,809.37,641.38
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,775.37,618.56
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,739.01,593.81
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,699.48,565.31
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,653.03,531.22
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,601.23,491.73
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,549.14,450.53
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,488.1,400.27
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,428.82,349.99
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,363.89,294.46
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,301.21,239.13
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,224.32,171.74
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,158.11,109.69
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,69.03,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,79.64,29.93
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,174.16,130.86
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,238.95,191.48
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,312.65,257.79
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,374.88,312.68
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,441.1,368.54
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,323.1,271.67
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,144.0,118.18
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,165.44,136.13
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,196.81,161.46
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,212.76,173.87
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,228.87,186.3
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,219.94,178.28
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,221.88,179.18
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,230.08,185.2
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,238.37,191.25
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,213.32,170.35
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,188.44,149.69
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,189.85,150.85
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,191.33,152.01
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,221.34,176.13
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,251.69,200.15
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,212.72,168.84
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,174.51,138.06
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,256.09,205.22
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,328.02,263.03
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,326.85,262.72
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,335.83,270.61
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,227.71,183.74
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,129.09,102.34
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,116.23,92.31
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,103.46,82.01
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,285.03,235.59
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,409.37,333.14
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,341.17,275.27
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,277.92,220.77
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,204.13,156.94
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,140.32,98.3
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,61.41,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.15
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,15.75,8.11
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,22.25,14.02
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,28.3,19.42
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,34.35,24.72
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,40.87,30.46
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,47.39,36.15
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,67.93,53.91
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,89.52,72.33
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,81.78,65.48
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,74.49,59.06
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,89.91,72.05
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,105.67,85.18
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,114.55,92.38
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,123.48,99.58
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,137.05,110.61
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,150.76,121.68
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,166.39,134.6
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,182.22,147.65
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,169.52,136.82
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,156.97,126.23
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,155.04,124.75
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,153.17,123.33
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,126.71,101.34
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,100.72,79.68
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,110.42,87.99
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,120.44,96.52
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,104.96,83.73
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,89.6,70.98
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,80.38,63.33
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,71.2,55.64
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,237.68,199.05
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,373.28,307.84
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,307.03,250.94
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,246.35,198.38
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,176.79,137.73
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,116.76,83.18
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,52.71,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,69.88,17.87
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,155.11,114.04
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,218.77,172.98
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,291.54,238.14
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,356.37,295.66
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,426.44,356.01
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,483.59,404.62
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,542.38,453.15
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,595.57,495.21
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,646.1,534.14
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,398.77,332.71
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,82.14,63.26
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,97.35,75.68
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,112.7,87.87
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,100.59,77.64
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,88.73,67.69
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,97.52,74.68
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,106.37,81.69
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,121.79,94.17
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,137.41,106.81
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,132.87,102.94
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,128.37,99.15
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,189.71,149.22
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,265.86,210.44
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,310.66,247.03
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,366.24,291.56
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,378.04,302.71
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,387.44,311.99
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,326.16,262.6
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,257.98,207.35
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,234.31,188.81
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,210.92,170.14
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,344.97,281.6
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,429.08,347.19
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,361.74,289.93
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,298.92,235.29
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,222.79,169.05
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,157.02,108.83
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,69.62,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,75.9,14.28
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,169.25,120.24
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,233.04,178.8
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,305.92,242.73
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,368.08,297.19
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,434.43,353.41
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,288.77,236.97
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,86.48,66.67
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,114.29,89.36
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,142.52,111.84
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,285.16,229.22
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,418.21,335.35
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,419.95,334.55
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,419.62,332.44
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,521.73,413.13
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,614.88,485.18
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,762.39,596.84
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,887.85,684.22
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,895.73,688.09
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,900.14,690.37
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,892.56,683.04
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,889.02,678.79
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,875.95,669.67
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,859.55,658.39
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,838.94,644.27
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,815.15,628.0
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,788.63,610.41
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,753.15,586.31
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,674.43,529.4
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,601.63,475.2
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,551.0,436.49
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,500.92,397.21
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,447.93,355.11
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,395.82,312.47
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,333.36,261.9
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,274.9,212.78
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,208.61,156.23
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,150.1,103.17
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,66.85,0.51
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.39,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.04,20.01
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,49.97,38.92
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,69.65,57.21
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,90.98,76.96
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,113.0,97.18
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,133.16,115.28
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,153.77,133.52
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,180.47,156.9
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,199.8,173.48
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,244.52,212.77
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,291.05,253.13
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,289.84,251.18
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,287.88,248.64
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,349.24,302.12
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,425.39,367.07
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,531.43,459.45
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,626.16,541.03
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,580.13,500.07
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,518.36,446.46
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,585.07,504.69
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,649.07,559.72
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,679.05,586.54
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,704.53,609.66
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,716.86,621.17
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,719.51,623.97
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,748.04,647.99
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,766.57,663.79
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,725.96,631.56
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,678.28,593.42
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,625.89,549.18
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,573.07,503.11
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,513.08,449.96
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,454.18,396.29
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,385.08,332.17
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,323.23,272.86
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,247.79,201.78
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,181.47,135.92
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,79.95,8.63
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,81.49,6.24
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,182.43,137.58
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,249.56,204.96
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,325.59,277.06
