Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,389.86,338.52
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,457.99,401.55
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,488.71,429.99
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,518.07,455.69
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,557.13,488.36
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,593.8,517.93
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,677.98,585.63
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,763.51,650.82
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,799.59,677.33
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,833.19,702.09
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,771.47,651.41
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,680.88,576.06
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,604.76,510.62
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,538.64,452.15
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,515.8,433.65
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,505.77,424.95
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,651.84,546.31
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,774.33,643.69
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,833.92,688.27
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,884.12,725.82
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,821.89,677.81
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,755.85,627.42
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,716.18,598.03
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,675.22,567.18
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,680.39,572.44
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,681.43,574.2
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,629.46,533.43
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,577.01,490.54
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,516.39,439.11
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,457.08,387.27
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,389.0,327.46
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,324.88,269.04
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,251.03,201.06
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,184.13,136.44
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,81.34,13.76
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,72.4,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,163.86,119.46
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,228.11,180.34
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,301.85,246.09
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,363.23,300.94
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,428.82,357.64
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,483.91,404.32
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,543.25,452.87
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,593.52,492.11
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,643.44,529.84
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,687.38,561.25
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,729.87,591.18
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,621.51,506.03
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,485.87,395.38
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,448.8,365.56
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,421.53,342.13
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,395.19,320.16
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,354.19,286.58
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,470.64,381.65
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,587.94,473.73
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,427.4,345.86
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,254.82,205.04
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,298.77,241.68
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,329.14,266.57
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,313.5,253.77
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,297.97,241.24
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,546.09,446.41
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,736.74,592.42
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,687.39,555.19
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,637.53,518.98
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,589.96,482.27
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,539.41,442.37
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,482.68,395.81
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,427.12,348.94
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,360.62,293.38
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,298.54,239.54
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,226.89,176.83
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,164.12,118.99
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,73.72,15.57
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,71.41,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,162.21,116.92
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,226.54,179.12
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,300.46,246.3
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,363.03,302.66
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,430.2,360.92
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,485.4,407.82
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,544.72,456.33
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,596.56,497.36
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,648.19,537.1
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,691.95,568.54
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,734.23,598.34
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,633.43,517.47
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,505.65,411.38
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,469.77,381.33
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,443.52,358.09
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,473.16,381.06
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,502.81,403.63
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,563.79,450.95
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,610.52,486.89
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,624.25,496.88
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,636.27,505.74
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,594.37,472.95
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,552.28,440.07
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,691.59,552.28
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,806.74,637.85
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,773.34,613.22
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,737.6,587.75
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,586.07,472.75
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,428.99,347.61
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,392.51,319.55
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,356.16,290.58
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,405.96,331.36
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,433.0,351.2
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,366.55,295.39
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,304.45,241.75
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,232.2,178.96
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,168.95,121.39
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,76.03,19.83
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,66.08,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,149.52,106.86
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,212.81,167.81
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,285.95,234.28
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,349.65,292.43
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,418.43,353.49
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,475.91,403.27
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,535.2,452.92
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,583.97,491.88
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,635.45,531.65
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,680.01,563.94
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,723.22,594.31
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,759.5,619.02
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,793.59,641.74
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,820.12,659.78
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,843.82,675.67
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,859.95,684.8
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,880.26,697.24
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,887.24,701.34
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,890.74,703.17
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,886.95,698.91
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,879.71,692.39
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,866.99,683.42
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,850.98,672.26
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,828.25,656.34
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,802.58,638.39
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,777.02,620.53
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,742.5,595.99
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,698.57,564.27
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,653.4,531.29
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,603.07,492.83
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,552.37,452.59
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,493.01,404.56
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,437.8,358.36
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,371.79,302.26
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,310.02,248.01
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,235.5,182.68
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,170.39,123.4
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,77.16,24.16
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,12.53,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,25.7,14.79
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,45.35,32.68
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,64.61,49.67
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,85.57,67.92
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,107.17,86.49
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,128.29,104.38
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,149.94,122.44
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,176.39,143.91
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,195.65,159.06
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,212.62,172.36
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,229.77,185.66
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,171.41,137.11
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,124.92,98.12
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,130.29,102.43
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,135.71,106.73
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,137.09,107.55
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,138.52,108.43
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,242.69,193.58
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,342.95,273.52
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,340.1,270.49
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,337.18,267.77
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,414.45,330.35
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,476.1,379.83
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,303.53,242.87
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,120.77,93.43
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,156.21,122.8
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,192.63,152.55
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,149.09,117.34
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,106.86,82.91
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,96.08,74.41
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,85.36,65.82
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,247.92,202.68
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,380.0,306.22
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,313.9,250.55
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,255.6,200.95
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,187.89,143.46
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,129.09,92.33
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,59.9,20.25
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,55.28,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,126.76,85.65
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,187.53,141.26
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,258.1,202.11
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,319.67,255.35
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,386.51,311.54
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,324.92,263.46
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,227.24,182.98
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,253.84,204.32
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,280.63,225.17
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,253.46,202.1
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,233.95,185.0
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,372.11,297.0
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,518.88,411.71
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,385.97,305.91
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,234.35,183.1
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,184.26,142.99
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,135.46,103.54
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,167.65,129.25
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,200.52,155.28
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,167.63,129.16
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,135.44,103.52
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,283.3,223.38
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,439.19,345.48
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,254.25,200.55
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,67.96,49.64
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,42.3,28.94
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,16.71,8.07
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,37.63,25.27
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,58.6,42.49
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,52.99,38.08
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,47.39,33.63
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,239.89,194.37
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,390.6,312.83
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,325.79,258.73
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,264.0,206.48
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,193.96,147.15
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,133.89,95.26
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,62.36,23.41
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,63.82,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,147.17,98.51
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,210.2,158.29
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,283.41,223.14
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,345.29,278.26
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,411.9,335.98
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,364.72,298.64
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,281.96,229.57
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,311.22,253.11
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,340.14,275.78
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,221.14,178.04
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,86.13,65.21
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,145.31,113.35
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,207.08,162.74
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,257.29,202.98
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,297.56,235.06
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,207.23,162.23
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,114.33,86.8
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,122.29,93.18
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,130.32,99.57
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,255.75,200.67
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,378.31,296.9
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,621.57,492.69
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,816.86,641.1
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,642.74,508.25
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,453.72,358.04
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,278.61,220.87
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,97.99,74.12
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,162.31,126.99
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,223.35,176.47
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,201.77,159.54
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,180.65,142.9
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,290.99,234.4
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,372.72,298.67
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,307.85,244.74
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,248.36,194.53
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,177.24,134.58
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,111.22,79.01
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,51.6,20.56
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,59.77,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,137.02,90.6
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,199.88,148.94
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,273.1,212.12
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,336.03,266.31
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,404.34,323.29
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,461.56,370.07
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,520.77,416.89
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,453.87,363.02
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,350.12,278.87
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,320.43,253.88
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,274.19,215.33
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,284.07,222.3
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,293.73,228.89
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,579.08,455.16
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,836.09,640.33
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,581.66,453.58
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,254.73,196.19
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,416.28,324.27
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,566.12,437.64
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,720.54,554.55
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,859.16,650.52
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,846.67,640.33
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,831.04,629.24
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,809.52,614.8
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,785.14,598.47
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,752.89,576.65
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,718.44,553.17
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,675.95,523.02
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,635.38,493.92
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,585.66,456.87
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,535.85,418.95
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,475.83,371.94
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,417.99,325.56
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,352.52,273.34
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,291.46,223.08
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,217.58,162.36
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,152.73,107.77
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,70.52,31.48
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,8.8,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,17.63,7.87
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,31.78,20.76
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,46.61,33.73
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,62.46,47.47
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,78.3,61.03
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,94.16,74.26
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,110.07,87.29
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,89.1,69.49
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,69.8,53.15
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,96.88,75.39
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,124.61,97.77
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,303.04,244.25
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,485.89,385.75
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,540.16,426.31
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,595.83,468.1
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,569.47,445.45
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,540.3,421.29
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,544.36,423.97
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,547.38,425.7
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,452.41,353.17
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,357.67,279.64
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,474.93,372.93
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,588.51,459.12
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,429.27,337.19
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,276.35,216.79
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,261.98,206.43
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,247.78,195.58
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,230.96,182.72
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,214.3,169.88
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,375.57,302.63
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,509.14,406.14
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,450.84,359.26
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,394.57,314.23
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,327.6,259.89
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,268.68,210.51
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,200.22,152.98
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,140.65,101.85
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,76.33,37.97
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,14.56,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,15.56,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,33.28,19.19
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,69.0,49.99
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,104.56,80.17
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,146.26,115.37
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,184.33,147.25
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,218.28,175.2
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,253.39,203.53
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,285.15,228.66
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,317.59,253.9
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,345.82,276.0
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,374.57,298.28
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,326.35,258.05
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,262.03,205.08
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,304.21,238.57
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,347.44,272.36
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,481.73,378.43
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,620.17,483.75
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,613.59,477.41
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,605.36,470.54
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,722.84,560.56
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,829.65,636.53
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,687.74,532.01
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,542.02,419.82
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,462.85,360.01
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,399.02,310.46
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,487.29,381.43
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,566.78,443.55
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,439.5,345.28
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,322.84,253.51
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,294.93,232.57
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,267.23,211.19
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,236.18,186.41
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,205.54,161.59
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,264.78,208.55
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,292.89,227.23
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,224.62,169.85
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,164.19,117.94
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,91.46,47.65
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,23.37,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,31.54,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,90.46,60.48
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,123.96,95.21
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,166.76,134.39
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,205.54,169.88
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,245.9,206.05
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,282.19,238.0
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,318.69,269.44
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,350.85,296.07
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,382.53,321.75
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,364.31,305.23
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,351.93,293.13
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,354.0,293.86
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,342.54,283.55
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,384.6,317.82
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,414.92,342.38
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,495.34,409.03
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,591.53,486.48
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,637.96,524.24
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,697.81,571.82
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,670.06,547.82
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,627.92,513.32
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,618.72,506.43
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,607.96,498.25
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,514.79,422.19
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,412.22,337.84
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,394.24,324.09
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,375.85,309.73
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,449.35,373.13
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,512.49,426.64
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,569.14,474.71
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,602.12,502.52
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,543.31,453.0
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,485.22,403.18
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,417.99,345.39
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,354.07,288.72
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,278.91,221.25
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,214.89,161.67
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,107.58,61.81
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.81,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.4,0.11
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,13.43,5.8
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,19.47,11.23
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,25.97,17.01
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,32.48,22.71
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,39.0,28.39
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,45.53,34.0
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,74.4,58.66
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,105.0,84.39
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,102.45,82.0
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,100.1,79.85
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,122.12,98.02
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,144.43,116.17
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,183.46,148.77
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,223.42,181.87
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,187.78,152.14
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,152.77,122.91
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,250.55,204.46
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,342.9,279.45
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,301.61,245.4
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,247.75,201.38
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,213.23,173.45
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,179.3,145.63
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,145.58,117.78
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,112.6,90.26
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,114.79,92.3
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,117.09,94.41
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,85.17,67.53
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,54.87,41.76
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,49.73,37.46
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,44.6,33.11
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,39.0,28.32
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,33.42,23.49
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,27.37,18.25
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,21.32,12.93
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,15.75,7.94
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,10.18,2.93
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
